ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 00:00,2,0.000,ALERT,212.38,297.57,60.012,1559275204,"201051344000579","174011545737251",0.00,10.30,0,294.86,299.97,0.0,0.0,0.000,1328040.9,1328040.9,1890,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275207,523898.00
05/31/2019 00:00,2,0.000,ALERT,212.16,294.86,59.948,1559275204,"201051344001025","174011545737251",0.00,9.30,0,292.76,298.77,0.0,0.0,0.000,1311311.5,1311311.5,1885,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275208,523899.00
05/31/2019 00:00,2,0.000,ALERT,212.16,295.16,59.969,1559275204,"201051344001093","174011545737251",0.00,10.70,0,293.36,297.87,0.0,0.0,0.000,1294450.9,1294450.9,1891,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559275210,523900.00
05/31/2019 00:00,2,0.000,ALERT,212.38,297.26,59.948,1559275204,"201051344000458","174011545737251",0.00,11.00,0,294.56,299.67,0.0,0.0,0.000,1310342.3,1310342.3,1890,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559275212,523901.00
05/31/2019 00:00,2,0.000,ALERT,212.16,295.76,59.964,1559275204,"201051344000890","174011545737251",0.00,10.30,0,293.96,299.07,0.0,0.0,0.000,1309391.3,1309391.3,1890,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275214,523902.00
05/31/2019 00:00,2,0.000,ALERT,212.38,296.96,59.964,1559275204,"201051344000988","174011545737251",0.00,10.00,0,291.85,299.07,0.0,0.0,0.000,1005143.4,1005143.4,1886,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275216,523903.00
05/31/2019 00:00,2,0.000,ALERT,212.83,296.36,59.969,1559275204,"201051344000582","174011545737251",0.00,9.30,0,294.26,298.77,0.0,0.0,0.000,1287615.1,1287615.1,1887,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275217,523904.00
05/31/2019 00:00,2,0.000,ALERT,212.38,297.57,59.980,1559275204,"201051344000868","174011545737251",0.00,10.00,0,294.86,300.27,0.0,0.0,0.000,1295991.5,1295991.5,1888,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275219,523905.00
05/31/2019 00:00,2,0.000,ALERT,213.06,297.57,59.985,1559275204,"201051344000576","174011545737251",0.00,9.70,0,294.26,299.97,0.0,0.0,0.000,1313531.7,1313531.7,1892,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559275221,523906.00
05/31/2019 00:00,2,0.000,ALERT,212.38,296.66,60.017,1559275204,"201051344001158","174011545737251",0.00,9.30,0,293.96,299.07,0.0,0.0,0.000,1290345.2,1290345.2,1887,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559275223,523907.00
05/31/2019 00:00,2,0.000,ALERT,212.38,294.86,59.985,1559275204,"201051344000917","174011545737251",0.00,10.70,0,292.46,297.57,0.0,0.0,0.000,1304215.9,1304215.9,1893,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275225,523908.00
05/31/2019 00:00,2,0.000,ALERT,212.38,294.56,60.017,1559275204,"201051344000417","174011545737251",0.00,10.00,0,293.06,297.26,0.0,0.0,0.000,1041169.2,1041169.2,1893,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275226,523909.00
05/31/2019 00:00,2,0.000,ALERT,212.38,295.16,59.975,1559275204,"201051344000685","174011545737251",0.00,10.00,0,293.36,297.87,0.0,0.0,0.000,1310624.5,1310624.5,1893,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275228,523910.00
05/31/2019 00:00,2,0.000,ALERT,212.16,294.56,60.006,1559275204,"201051344000651","174011545737251",0.00,9.00,0,293.06,297.57,0.0,0.0,0.000,1304034.6,1304034.6,1892,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275230,523911.00
05/31/2019 00:00,2,0.000,ALERT,212.16,297.57,59.985,1559275204,"201051344000594","174011545737251",0.00,10.00,0,294.26,300.27,0.0,0.0,0.000,1315602.5,1315602.5,1892,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275232,523912.00
05/31/2019 00:00,2,0.000,ALERT,212.61,296.96,59.980,1559275204,"201051344000469","174011545737251",0.00,9.30,0,293.36,299.37,0.0,0.0,0.000,1295707.9,1295707.9,1890,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275234,523913.00
05/31/2019 00:00,2,0.000,ALERT,212.16,295.16,59.975,1559275204,"201051344000585","174011545737251",0.00,10.00,0,293.06,298.17,0.0,0.0,0.000,1317938.4,1317938.4,1889,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275236,523914.00
05/31/2019 00:00,2,0.000,ALERT,212.83,296.96,60.001,1559275204,"201051344000853","174011545737251",0.00,9.70,0,294.26,299.37,0.0,0.0,0.000,1318931.9,1318931.9,1894,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559275237,523915.00
05/31/2019 00:00,2,0.000,ALERT,212.16,295.16,59.948,1559275204,"201051344001145","174011545737251",0.00,9.70,0,293.96,298.77,0.0,0.0,0.000,1318911.6,1318911.6,1894,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275239,523916.00
05/31/2019 00:00,2,0.000,ALERT,212.16,294.86,59.969,1559275204,"201051344000438","174011545737251",0.00,9.70,0,293.66,298.17,0.0,0.0,0.000,1312259.3,1312259.3,1889,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275241,523917.00
05/31/2019 00:00,2,0.000,ALERT,211.48,294.86,59.980,1559275204,"201051344001135","174011545737251",0.00,9.70,0,293.66,298.47,0.0,0.0,0.000,1299173.7,1299173.7,1889,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275243,523918.00
05/31/2019 00:00,2,0.000,ALERT,212.38,296.96,59.964,1559275204,"201051344000983","174011545737251",0.00,10.00,0,294.56,299.67,0.0,0.0,0.000,1316870.9,1316870.9,1888,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275245,523919.00
05/31/2019 00:00,2,0.000,ALERT,212.16,294.56,59.980,1559275204,"201051344001203","174011545737251",0.00,9.70,0,293.36,299.67,0.0,0.0,0.000,1306973.6,1306973.6,1888,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275247,523920.00
05/31/2019 00:00,2,0.000,ALERT,211.70,294.86,60.012,1559275204,"201051344001230","174011545737251",0.00,10.00,0,293.66,298.17,0.0,0.0,0.000,1302634.0,1302634.0,1899,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559275248,523921.00
05/31/2019 00:00,2,0.000,ALERT,211.48,294.86,59.975,1559275204,"201051344000646","174011545737251",0.00,9.70,0,292.76,297.87,0.0,0.0,0.000,1296438.9,1296438.9,1891,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275250,523922.00
05/31/2019 00:00,2,0.000,ALERT,212.38,296.36,60.022,1559275204,"201051344000867","174011545737251",0.00,10.30,0,293.96,299.37,0.0,0.0,0.000,1294023.1,1294023.1,1887,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559275252,523923.00
05/31/2019 00:00,2,0.000,ALERT,212.83,296.36,60.006,1559275204,"201051344000633","174011545737251",0.00,9.70,0,292.76,299.37,0.0,0.0,0.000,1291328.3,1291328.3,1891,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275254,523924.00
05/31/2019 00:00,2,0.000,ALERT,211.93,295.76,59.953,1559275204,"201051344000955","174011545737251",0.00,10.00,0,293.36,297.87,0.0,0.0,0.000,1316790.2,1316790.2,1891,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275256,523925.00
05/31/2019 00:00,2,0.000,ALERT,212.83,296.96,59.980,1559275204,"201051344000648","174011545737251",0.00,9.30,0,293.66,299.37,0.0,0.0,0.000,1306103.8,1306103.8,1888,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275257,523926.00
05/31/2019 00:00,2,0.000,ALERT,215.09,300.87,59.990,1559275204,"201051344000645","174011545737251",0.00,10.30,0,294.26,301.77,0.0,0.0,0.000,1311282.8,1311282.8,1888,0,0,0,L,1122011218,1,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275259,523927.00
05/31/2019 00:00,2,0.000,ALERT,214.41,301.17,60.022,1559275204,"201051344000569","174011545737251",0.00,10.00,0,294.86,302.68,0.0,0.0,0.000,1327751.2,1327751.2,1892,0,0,0,L,1122011218,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559275261,523928.00
05/31/2019 00:00,2,0.000,ALERT,214.87,300.27,59.985,1559275204,"179051228000119","174011545737251",0.00,11.30,0,293.06,301.47,0.0,0.0,0.000,114371.4,114371.4,1902,0,0,0,L,46974696,1,122.46,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559275263,523929.00
05/31/2019 00:15,2,0.000,ALERT,213.06,299.07,59.985,1559276104,"201051344000579","174011545737251",0.00,10.30,0,295.76,302.68,0.0,0.0,0.000,1328040.9,1328040.9,1892,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276107,523930.00
05/31/2019 00:15,2,0.000,ALERT,213.06,296.66,59.996,1559276104,"201051344001025","174011545737251",0.00,9.30,0,293.06,300.27,0.0,0.0,0.000,1311311.5,1311311.5,1887,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276108,523931.00
05/31/2019 00:15,2,0.000,ALERT,213.29,297.26,59.953,1559276104,"201051344001093","174011545737251",0.00,10.70,0,293.36,299.67,0.0,0.0,0.000,1294450.9,1294450.9,1893,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276110,523932.00
05/31/2019 00:15,2,0.000,ALERT,213.06,298.47,60.001,1559276104,"201051344000458","174011545737251",0.00,11.00,0,295.16,302.68,0.0,0.0,0.000,1310342.3,1310342.3,1892,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276112,523933.00
05/31/2019 00:15,2,0.000,ALERT,213.06,297.57,60.038,1559276104,"201051344000890","174011545737251",0.00,10.30,0,293.66,300.57,0.0,0.0,0.000,1309391.3,1309391.3,1892,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276114,523934.00
05/31/2019 00:15,2,0.000,ALERT,213.06,298.47,60.043,1559276104,"201051344000988","174011545737251",0.00,10.00,0,292.76,301.47,0.0,0.0,0.000,1005143.4,1005143.4,1888,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276116,523935.00
05/31/2019 00:15,2,0.000,ALERT,213.74,298.17,60.001,1559276104,"201051344000582","174011545737251",0.00,9.30,0,293.96,300.57,0.0,0.0,0.000,1287615.1,1287615.1,1889,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559276117,523936.00
05/31/2019 00:15,2,0.000,ALERT,213.06,299.07,60.006,1559276104,"201051344000868","174011545737251",0.00,9.70,0,295.76,302.68,0.0,0.0,0.000,1295991.5,1295991.5,1890,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276119,523937.00
05/31/2019 00:15,2,0.000,ALERT,213.51,298.77,60.012,1559276104,"201051344000576","174011545737251",0.00,9.70,0,295.16,302.37,0.0,0.0,0.000,1313531.7,1313531.7,1894,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559276121,523938.00
05/31/2019 00:15,2,0.000,ALERT,213.06,298.17,59.996,1559276104,"201051344001158","174011545737251",0.00,9.70,0,294.86,301.47,0.0,0.0,0.000,1290345.2,1290345.2,1889,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276123,523939.00
05/31/2019 00:15,2,0.000,ALERT,213.51,296.66,60.006,1559276104,"201051344000917","174011545737251",0.00,10.70,0,291.85,299.07,0.0,0.0,0.000,1304215.9,1304215.9,1895,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276125,523940.00
05/31/2019 00:15,2,0.000,ALERT,213.51,296.66,60.017,1559276104,"201051344000417","174011545737251",0.00,10.00,0,292.46,299.07,0.0,0.0,0.000,1041169.2,1041169.2,1895,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559276127,523941.00
05/31/2019 00:15,2,0.000,ALERT,213.51,297.26,60.006,1559276104,"201051344000685","174011545737251",0.00,10.00,0,292.76,299.67,0.0,0.0,0.000,1310624.5,1310624.5,1895,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276129,523942.00
05/31/2019 00:15,2,0.000,ALERT,213.29,296.66,60.017,1559276104,"201051344000651","174011545737251",0.00,9.00,0,292.46,299.37,0.0,0.0,0.000,1304034.6,1304034.6,1894,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276130,523943.00
05/31/2019 00:15,2,0.000,ALERT,212.83,299.07,60.012,1559276104,"201051344000594","174011545737251",0.00,10.00,0,295.16,302.37,0.0,0.0,0.000,1315602.5,1315602.5,1894,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276132,523944.00
05/31/2019 00:15,2,0.000,ALERT,213.29,298.47,60.006,1559276104,"201051344000469","174011545737251",0.00,9.30,0,293.66,301.77,0.0,0.0,0.000,1295707.9,1295707.9,1892,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276134,523945.00
05/31/2019 00:15,2,0.000,ALERT,213.29,297.26,60.017,1559276104,"201051344000585","174011545737251",0.00,10.00,0,292.46,299.97,0.0,0.0,0.000,1317938.4,1317938.4,1891,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276136,523946.00
05/31/2019 00:15,2,0.000,ALERT,213.74,298.17,60.017,1559276104,"201051344000853","174011545737251",0.00,9.70,0,294.86,302.07,0.0,0.0,0.000,1318931.9,1318931.9,1896,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276138,523947.00
05/31/2019 00:15,2,0.000,ALERT,213.51,297.57,59.990,1559276104,"201051344001145","174011545737251",0.00,9.70,0,293.06,300.57,0.0,0.0,0.000,1318911.6,1318911.6,1896,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276140,523948.00
05/31/2019 00:15,2,0.000,ALERT,213.29,297.26,60.028,1559276104,"201051344000438","174011545737251",0.00,9.70,0,293.06,299.97,0.0,0.0,0.000,1312259.3,1312259.3,1891,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559276141,523949.00
05/31/2019 00:15,2,0.000,ALERT,212.83,297.26,59.996,1559276104,"201051344001135","174011545737251",0.00,9.70,0,292.76,300.27,0.0,0.0,0.000,1299173.7,1299173.7,1891,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276143,523950.00
05/31/2019 00:15,2,0.000,ALERT,213.06,298.77,60.028,1559276104,"201051344000983","174011545737251",0.00,10.00,0,295.16,302.37,0.0,0.0,0.000,1316870.9,1316870.9,1890,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559276145,523951.00
05/31/2019 00:15,2,0.000,ALERT,213.29,296.66,60.054,1559276104,"201051344001203","174011545737251",0.00,9.70,0,292.46,301.47,0.0,0.0,0.000,1306973.6,1306973.6,1890,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276147,523952.00
05/31/2019 00:15,2,0.000,ALERT,213.06,297.26,60.017,1559276104,"201051344001230","174011545737251",0.00,10.00,0,292.46,299.97,0.0,0.0,0.000,1302634.0,1302634.0,1901,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276149,523953.00
05/31/2019 00:15,2,0.000,ALERT,212.83,297.26,60.017,1559276104,"201051344000646","174011545737251",0.00,10.00,0,291.85,299.67,0.0,0.0,0.000,1296438.9,1296438.9,1893,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559276151,523954.00
05/31/2019 00:15,2,0.000,ALERT,213.29,298.17,60.043,1559276104,"201051344000867","174011545737251",0.00,10.30,0,294.26,302.37,0.0,0.0,0.000,1294023.1,1294023.1,1889,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276153,523955.00
05/31/2019 00:15,2,0.000,ALERT,213.74,298.17,59.990,1559276104,"201051344000633","174011545737251",0.00,9.70,0,293.06,301.47,0.0,0.0,0.000,1291328.3,1291328.3,1893,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559276154,523956.00
05/31/2019 00:15,2,0.000,ALERT,212.83,297.26,60.022,1559276104,"201051344000955","174011545737251",0.00,10.00,0,293.66,299.67,0.0,0.0,0.000,1316790.2,1316790.2,1893,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276156,523957.00
05/31/2019 00:15,2,0.000,ALERT,213.29,297.57,60.028,1559276104,"201051344000648","174011545737251",0.00,9.30,0,295.16,302.37,0.0,0.0,0.000,1306103.8,1306103.8,1890,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276158,523958.00
05/31/2019 00:15,2,0.000,ALERT,213.51,298.47,60.022,1559276104,"201051344000645","174011545737251",0.00,10.30,0,297.57,302.37,0.0,0.0,0.000,1311282.8,1311282.8,1890,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559276160,523959.00
05/31/2019 00:15,2,0.000,ALERT,213.06,299.07,59.985,1559276104,"201051344000569","174011545737251",0.00,10.00,0,298.17,302.98,0.0,0.0,0.000,1327751.2,1327751.2,1894,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559276162,523960.00
05/31/2019 00:15,2,0.000,ALERT,213.51,298.17,60.049,1559276104,"179051228000119","174011545737251",0.00,11.70,0,296.36,301.77,0.0,0.0,0.000,114371.4,114371.4,1904,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559276164,523961.00
05/31/2019 00:30,2,0.000,ALERT,212.83,299.37,60.038,1559277004,"201051344000579","174011545737251",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,1328040.9,1328040.9,1894,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277006,523962.00
05/31/2019 00:30,2,0.000,ALERT,212.83,296.66,59.990,1559277004,"201051344001025","174011545737251",0.00,9.70,0,294.56,299.37,0.0,0.0,0.000,1311311.5,1311311.5,1889,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559277008,523963.00
05/31/2019 00:30,2,0.000,ALERT,213.06,297.26,60.043,1559277004,"201051344001093","174011545737251",0.00,11.00,0,295.16,298.77,0.0,0.0,0.000,1294450.9,1294450.9,1895,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277010,523964.00
05/31/2019 00:30,2,0.000,ALERT,213.06,299.07,60.038,1559277004,"201051344000458","174011545737251",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,1310342.3,1310342.3,1894,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277012,523965.00
05/31/2019 00:30,2,0.000,ALERT,213.06,297.57,60.022,1559277004,"201051344000890","174011545737251",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,1309391.3,1309391.3,1894,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277013,523966.00
05/31/2019 00:30,2,0.000,ALERT,212.83,298.77,60.038,1559277004,"201051344000988","174011545737251",0.00,10.30,0,293.96,299.97,0.0,0.0,0.000,1005143.4,1005143.4,1890,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277015,523967.00
05/31/2019 00:30,2,0.000,ALERT,213.51,298.17,60.043,1559277004,"201051344000582","174011545737251",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,1287615.1,1287615.1,1891,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559277017,523968.00
05/31/2019 00:30,2,0.000,ALERT,212.83,299.07,60.033,1559277004,"201051344000868","174011545737251",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,1295991.5,1295991.5,1892,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277019,523969.00
05/31/2019 00:30,2,0.000,ALERT,213.51,299.07,60.038,1559277004,"201051344000576","174011545737251",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,1313531.7,1313531.7,1896,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559277021,523970.00
05/31/2019 00:30,2,0.000,ALERT,212.83,298.47,60.043,1559277004,"201051344001158","174011545737251",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,1290345.2,1290345.2,1891,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277022,523971.00
05/31/2019 00:30,2,0.000,ALERT,213.06,296.66,60.043,1559277004,"201051344000917","174011545737251",0.00,11.00,0,293.96,298.17,0.0,0.0,0.000,1304215.9,1304215.9,1897,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559277024,523972.00
05/31/2019 00:30,2,0.000,ALERT,213.29,296.96,60.070,1559277004,"201051344000417","174011545737251",0.00,10.30,0,294.86,298.17,0.0,0.0,0.000,1041169.2,1041169.2,1897,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277026,523973.00
05/31/2019 00:30,2,0.000,ALERT,213.51,297.57,60.038,1559277004,"201051344000685","174011545737251",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,1310624.5,1310624.5,1897,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559277028,523974.00
05/31/2019 00:30,2,0.000,ALERT,213.06,296.96,60.070,1559277004,"201051344000651","174011545737251",0.00,9.30,0,294.26,298.47,0.0,0.0,0.000,1304034.6,1304034.6,1896,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277030,523975.00
05/31/2019 00:30,2,0.000,ALERT,212.83,299.37,60.043,1559277004,"201051344000594","174011545737251",0.00,10.30,0,296.06,300.87,0.0,0.0,0.000,1315602.5,1315602.5,1896,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277032,523976.00
05/31/2019 00:30,2,0.000,ALERT,213.06,298.77,60.049,1559277004,"201051344000469","174011545737251",0.00,9.70,0,295.46,300.27,0.0,0.0,0.000,1295707.9,1295707.9,1894,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277033,523977.00
05/31/2019 00:30,2,0.000,ALERT,213.29,297.87,60.043,1559277004,"201051344000585","174011545737251",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,1317938.4,1317938.4,1893,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277035,523978.00
05/31/2019 00:30,2,0.000,ALERT,213.74,299.07,60.043,1559277004,"201051344000853","174011545737251",0.00,10.00,0,296.66,300.57,0.0,0.0,0.000,1318931.9,1318931.9,1898,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559277037,523979.00
05/31/2019 00:30,2,0.000,ALERT,213.51,297.87,60.038,1559277004,"201051344001145","174011545737251",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,1318911.6,1318911.6,1898,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559277039,523980.00
05/31/2019 00:30,2,0.000,ALERT,213.29,297.57,60.038,1559277004,"201051344000438","174011545737251",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,1312259.3,1312259.3,1893,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277041,523981.00
05/31/2019 00:30,2,0.000,ALERT,212.83,297.57,60.049,1559277004,"201051344001135","174011545737251",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,1299173.7,1299173.7,1893,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277042,523982.00
05/31/2019 00:30,2,0.000,ALERT,213.06,299.07,60.049,1559277004,"201051344000983","174011545737251",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,1316870.9,1316870.9,1892,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277044,523983.00
05/31/2019 00:30,2,0.000,ALERT,213.29,297.57,60.043,1559277004,"201051344001203","174011545737251",0.00,10.00,0,294.86,300.57,0.0,0.0,0.000,1306973.6,1306973.6,1892,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277046,523984.00
05/31/2019 00:30,2,0.000,ALERT,213.06,298.47,60.033,1559277004,"201051344001230","174011545737251",0.00,10.00,0,295.16,299.37,0.0,0.0,0.000,1302634.0,1302634.0,1903,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277048,523985.00
05/31/2019 00:30,2,0.000,ALERT,212.61,297.57,60.059,1559277004,"201051344000646","174011545737251",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,1296438.9,1296438.9,1895,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277050,523986.00
05/31/2019 00:30,2,0.000,ALERT,213.29,298.77,60.022,1559277004,"201051344000867","174011545737251",0.00,10.70,0,296.06,300.87,0.0,0.0,0.000,1294023.1,1294023.1,1891,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277052,523987.00
05/31/2019 00:30,2,0.000,ALERT,213.74,298.77,60.059,1559277004,"201051344000633","174011545737251",0.00,10.00,0,294.56,299.97,0.0,0.0,0.000,1291328.3,1291328.3,1895,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277053,523988.00
05/31/2019 00:30,2,0.000,ALERT,212.83,297.57,59.996,1559277004,"201051344000955","174011545737251",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,1316790.2,1316790.2,1895,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559277055,523989.00
05/31/2019 00:30,2,0.000,ALERT,213.29,298.17,60.059,1559277004,"201051344000648","174011545737251",0.00,9.70,0,296.06,300.27,0.0,0.0,0.000,1306103.8,1306103.8,1892,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277057,523990.00
05/31/2019 00:30,2,0.000,ALERT,213.29,298.47,60.070,1559277004,"201051344000645","174011545737251",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,1311282.8,1311282.8,1892,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277059,523991.00
05/31/2019 00:30,2,0.000,ALERT,213.06,299.67,60.033,1559277004,"201051344000569","174011545737251",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,1327751.2,1327751.2,1896,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277061,523992.00
05/31/2019 00:30,2,0.000,ALERT,213.29,298.47,60.033,1559277004,"179051228000119","174011545737251",0.00,11.70,0,294.86,299.97,0.0,0.0,0.000,114371.4,114371.4,1906,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559277062,523993.00
05/31/2019 00:45,2,0.000,ALERT,212.83,299.37,60.049,1559277904,"201051344000579","174011545737251",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,1328040.9,1328040.9,1896,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277906,523994.00
05/31/2019 00:45,2,0.000,ALERT,213.06,296.96,60.022,1559277904,"201051344001025","174011545737251",0.00,10.00,0,294.56,299.67,0.0,0.0,0.000,1311311.5,1311311.5,1891,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559277908,523995.00
05/31/2019 00:45,2,0.000,ALERT,213.06,297.26,60.012,1559277904,"201051344001093","174011545737251",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,1294450.9,1294450.9,1897,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277910,523996.00
05/31/2019 00:45,2,0.000,ALERT,212.83,299.07,60.006,1559277904,"201051344000458","174011545737251",0.00,11.30,0,296.96,301.17,0.0,0.0,0.000,1310342.3,1310342.3,1896,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559277912,523997.00
05/31/2019 00:45,2,0.000,ALERT,213.06,298.17,60.017,1559277904,"201051344000890","174011545737251",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,1309391.3,1309391.3,1896,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559277913,523998.00
05/31/2019 00:45,2,0.000,ALERT,212.83,298.77,60.017,1559277904,"201051344000988","174011545737251",0.00,10.30,0,294.56,299.97,0.0,0.0,0.000,1005143.4,1005143.4,1892,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277915,523999.00
05/31/2019 00:45,2,0.000,ALERT,213.51,298.47,60.022,1559277904,"201051344000582","174011545737251",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,1287615.1,1287615.1,1893,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277917,524000.00
05/31/2019 00:45,2,0.000,ALERT,212.61,299.07,60.012,1559277904,"201051344000868","174011545737251",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,1295991.5,1295991.5,1894,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277919,524001.00
05/31/2019 00:45,2,0.000,ALERT,213.29,299.37,60.017,1559277904,"201051344000576","174011545737251",0.00,10.30,0,296.96,300.57,0.0,0.0,0.000,1313531.7,1313531.7,1898,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277921,524002.00
05/31/2019 00:45,2,0.000,ALERT,212.61,298.17,60.001,1559277904,"201051344001158","174011545737251",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,1290345.2,1290345.2,1893,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277922,524003.00
05/31/2019 00:45,2,0.000,ALERT,213.06,296.96,60.012,1559277904,"201051344000917","174011545737251",0.00,11.30,0,293.96,298.77,0.0,0.0,0.000,1304215.9,1304215.9,1899,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559277924,524004.00
05/31/2019 00:45,2,0.000,ALERT,213.29,296.96,60.006,1559277904,"201051344000417","174011545737251",0.00,10.70,0,294.86,298.47,0.0,0.0,0.000,1041169.2,1041169.2,1899,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277926,524005.00
05/31/2019 00:45,2,0.000,ALERT,213.29,297.26,60.022,1559277904,"201051344000685","174011545737251",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,1310624.5,1310624.5,1899,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277928,524006.00
05/31/2019 00:45,2,0.000,ALERT,213.06,296.96,60.022,1559277904,"201051344000651","174011545737251",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,1304034.6,1304034.6,1898,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277930,524007.00
05/31/2019 00:45,2,0.000,ALERT,212.38,299.37,60.022,1559277904,"201051344000594","174011545737251",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,1315602.5,1315602.5,1898,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277932,524008.00
05/31/2019 00:45,2,0.000,ALERT,212.83,298.77,60.017,1559277904,"201051344000469","174011545737251",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,1295707.9,1295707.9,1896,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277933,524009.00
05/31/2019 00:45,2,0.000,ALERT,213.06,297.57,60.033,1559277904,"201051344000585","174011545737251",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,1317938.4,1317938.4,1895,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277935,524010.00
05/31/2019 00:45,2,0.000,ALERT,213.29,298.47,60.006,1559277904,"201051344000853","174011545737251",0.00,10.30,0,296.96,301.17,0.0,0.0,0.000,1318931.9,1318931.9,1900,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277937,524011.00
05/31/2019 00:45,2,0.000,ALERT,213.29,297.57,59.985,1559277904,"201051344001145","174011545737251",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,1318911.6,1318911.6,1900,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277939,524012.00
05/31/2019 00:45,2,0.000,ALERT,213.29,297.57,60.006,1559277904,"201051344000438","174011545737251",0.00,10.00,0,295.76,299.37,0.0,0.0,0.000,1312259.3,1312259.3,1895,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277941,524013.00
05/31/2019 00:45,2,0.000,ALERT,212.83,297.57,60.017,1559277904,"201051344001135","174011545737251",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,1299173.7,1299173.7,1895,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277943,524014.00
05/31/2019 00:45,2,0.000,ALERT,212.83,299.07,60.017,1559277904,"201051344000983","174011545737251",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,1316870.9,1316870.9,1894,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277944,524015.00
05/31/2019 00:45,2,0.000,ALERT,213.29,297.26,60.012,1559277904,"201051344001203","174011545737251",0.00,10.30,0,295.46,300.87,0.0,0.0,0.000,1306973.6,1306973.6,1894,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277946,524016.00
05/31/2019 00:45,2,0.000,ALERT,213.06,297.87,60.006,1559277904,"201051344001230","174011545737251",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,1302634.0,1302634.0,1905,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277948,524017.00
05/31/2019 00:45,2,0.000,ALERT,212.83,297.26,60.006,1559277904,"201051344000646","174011545737251",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,1296438.9,1296438.9,1897,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559277950,524018.00
05/31/2019 00:45,2,0.000,ALERT,213.29,298.77,60.006,1559277904,"201051344000867","174011545737251",0.00,11.00,0,296.36,300.87,0.0,0.0,0.000,1294023.1,1294023.1,1893,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277952,524019.00
05/31/2019 00:45,2,0.000,ALERT,213.29,298.17,60.001,1559277904,"201051344000633","174011545737251",0.00,10.00,0,295.46,300.27,0.0,0.0,0.000,1291328.3,1291328.3,1897,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277953,524020.00
05/31/2019 00:45,2,0.000,ALERT,212.38,296.96,60.001,1559277904,"201051344000955","174011545737251",0.00,10.30,0,295.46,299.07,0.0,0.0,0.000,1316790.2,1316790.2,1897,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277955,524021.00
05/31/2019 00:45,2,0.000,ALERT,212.83,298.17,60.006,1559277904,"201051344000648","174011545737251",0.00,10.00,0,295.76,300.57,0.0,0.0,0.000,1306103.8,1306103.8,1894,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559277957,524022.00
05/31/2019 00:45,2,0.000,ALERT,213.06,298.77,60.012,1559277904,"201051344000645","174011545737251",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,1311282.8,1311282.8,1894,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559277959,524023.00
05/31/2019 00:45,2,0.000,ALERT,212.83,299.07,60.043,1559277904,"201051344000569","174011545737251",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,1327751.2,1327751.2,1898,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559277961,524024.00
05/31/2019 00:45,2,0.000,ALERT,213.06,298.17,59.975,1559277904,"179051228000119","174011545737251",0.00,12.00,0,294.26,299.97,0.0,0.0,0.000,114371.4,114371.4,1908,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559277963,524025.00
05/31/2019 01:00,2,0.000,ALERT,212.83,299.07,60.012,1559278804,"201051344000579","174011545737251",0.00,10.70,0,297.57,301.17,0.0,0.0,0.000,1328040.9,1328040.9,1898,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278806,524026.00
05/31/2019 01:00,2,0.000,ALERT,213.06,296.66,59.943,1559278804,"201051344001025","174011545737251",0.00,10.00,0,294.86,299.67,0.0,0.0,0.000,1311311.5,1311311.5,1893,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278807,524027.00
05/31/2019 01:00,2,0.000,ALERT,213.29,297.26,59.975,1559278804,"201051344001093","174011545737251",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,1294450.9,1294450.9,1899,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278809,524028.00
05/31/2019 01:00,2,0.000,ALERT,212.83,298.77,59.990,1559278804,"201051344000458","174011545737251",0.00,11.30,0,296.96,301.47,0.0,0.0,0.000,1310342.3,1310342.3,1898,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278811,524029.00
05/31/2019 01:00,2,0.000,ALERT,213.06,297.57,59.996,1559278804,"201051344000890","174011545737251",0.00,10.70,0,295.76,300.27,0.0,0.0,0.000,1309391.3,1309391.3,1898,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278813,524030.00
05/31/2019 01:00,2,0.000,ALERT,212.83,299.07,59.990,1559278804,"201051344000988","174011545737251",0.00,10.70,0,294.26,300.27,0.0,0.0,0.000,1005143.4,1005143.4,1894,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278815,524031.00
05/31/2019 01:00,2,0.000,ALERT,213.74,298.47,59.985,1559278804,"201051344000582","174011545737251",0.00,10.00,0,296.36,299.67,0.0,0.0,0.000,1287615.1,1287615.1,1895,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278817,524032.00
05/31/2019 01:00,2,0.000,ALERT,212.83,299.07,60.001,1559278804,"201051344000868","174011545737251",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,1295991.5,1295991.5,1896,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278818,524033.00
05/31/2019 01:00,2,0.000,ALERT,213.51,299.07,59.990,1559278804,"201051344000576","174011545737251",0.00,10.30,0,296.66,300.57,0.0,0.0,0.000,1313531.7,1313531.7,1900,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278820,524034.00
05/31/2019 01:00,2,0.000,ALERT,213.06,298.47,59.996,1559278804,"201051344001158","174011545737251",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,1290345.2,1290345.2,1895,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278822,524035.00
05/31/2019 01:00,2,0.000,ALERT,213.29,296.36,59.990,1559278804,"201051344000917","174011545737251",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,1304215.9,1304215.9,1901,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559278824,524036.00
05/31/2019 01:00,2,0.000,ALERT,213.51,296.66,59.990,1559278804,"201051344000417","174011545737251",0.00,10.70,0,294.26,298.17,0.0,0.0,0.000,1041169.2,1041169.2,1901,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278826,524037.00
05/31/2019 01:00,2,0.000,ALERT,213.51,297.26,59.985,1559278804,"201051344000685","174011545737251",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,1310624.5,1310624.5,1901,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278828,524038.00
05/31/2019 01:00,2,0.000,ALERT,213.29,296.36,59.985,1559278804,"201051344000651","174011545737251",0.00,9.70,0,294.86,298.47,0.0,0.0,0.000,1304034.6,1304034.6,1900,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278830,524039.00
05/31/2019 01:00,2,0.000,ALERT,212.61,299.37,60.033,1559278804,"201051344000594","174011545737251",0.00,10.70,0,296.36,300.57,0.0,0.0,0.000,1315602.5,1315602.5,1900,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278831,524040.00
05/31/2019 01:00,2,0.000,ALERT,213.06,299.07,59.975,1559278804,"201051344000469","174011545737251",0.00,10.00,0,295.16,299.97,0.0,0.0,0.000,1295707.9,1295707.9,1898,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559278833,524041.00
05/31/2019 01:00,2,0.000,ALERT,213.29,297.26,60.006,1559278804,"201051344000585","174011545737251",0.00,10.70,0,294.56,299.07,0.0,0.0,0.000,1317938.4,1317938.4,1897,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278835,524042.00
