ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 01:00,2,0.000,ALERT,213.51,298.47,59.980,1559278804,"201051344000853","174011545737251",0.00,10.30,0,296.66,300.87,0.0,0.0,0.000,1318931.9,1318931.9,1902,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278837,524043.00
05/31/2019 01:00,2,0.000,ALERT,213.51,297.26,59.964,1559278804,"201051344001145","174011545737251",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,1318911.6,1318911.6,1902,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559278839,524044.00
05/31/2019 01:00,2,0.000,ALERT,213.29,296.96,59.985,1559278804,"201051344000438","174011545737251",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,1312259.3,1312259.3,1897,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278840,524045.00
05/31/2019 01:00,2,0.000,ALERT,213.06,296.96,59.980,1559278804,"201051344001135","174011545737251",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,1299173.7,1299173.7,1897,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278842,524046.00
05/31/2019 01:00,2,0.000,ALERT,213.06,299.07,59.985,1559278804,"201051344000983","174011545737251",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,1316870.9,1316870.9,1896,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278844,524047.00
05/31/2019 01:00,2,0.000,ALERT,213.29,296.96,59.990,1559278804,"201051344001203","174011545737251",0.00,10.30,0,295.46,300.57,0.0,0.0,0.000,1306973.6,1306973.6,1896,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278846,524048.00
05/31/2019 01:00,2,0.000,ALERT,213.06,297.57,59.948,1559278804,"201051344001230","174011545737251",0.00,10.70,0,295.46,299.07,0.0,0.0,0.000,1302634.0,1302634.0,1907,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278848,524049.00
05/31/2019 01:00,2,0.000,ALERT,212.83,296.96,59.980,1559278804,"201051344000646","174011545737251",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,1296438.9,1296438.9,1899,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559278849,524050.00
05/31/2019 01:00,2,0.000,ALERT,213.29,298.47,59.943,1559278804,"201051344000867","174011545737251",0.00,11.00,0,296.36,301.17,0.0,0.0,0.000,1294023.1,1294023.1,1895,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278851,524051.00
05/31/2019 01:00,2,0.000,ALERT,213.51,298.47,59.948,1559278804,"201051344000633","174011545737251",0.00,10.30,0,294.86,299.97,0.0,0.0,0.000,1291328.3,1291328.3,1899,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278853,524052.00
05/31/2019 01:00,2,0.000,ALERT,212.61,296.96,59.938,1559278804,"201051344000955","174011545737251",0.00,10.70,0,294.86,298.77,0.0,0.0,0.000,1316790.2,1316790.2,1899,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278855,524053.00
05/31/2019 01:00,2,0.000,ALERT,213.06,297.87,59.980,1559278804,"201051344000648","174011545737251",0.00,10.00,0,296.36,300.57,0.0,0.0,0.000,1306103.8,1306103.8,1896,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559278857,524054.00
05/31/2019 01:00,2,0.000,ALERT,213.51,298.77,59.980,1559278804,"201051344000645","174011545737251",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,1311282.8,1311282.8,1896,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278858,524055.00
05/31/2019 01:00,2,0.000,ALERT,213.06,299.37,59.975,1559278804,"201051344000569","174011545737251",0.00,10.70,0,297.26,301.17,0.0,0.0,0.000,1327751.2,1327751.2,1900,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559278860,524056.00
05/31/2019 01:00,2,0.000,ALERT,213.29,298.47,59.922,1559278804,"179051228000119","174011545737251",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,114371.4,114371.4,1910,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559278862,524057.00
05/31/2019 01:15,2,0.000,ALERT,212.61,299.07,60.022,1559279704,"201051344000579","174011545737251",0.00,10.70,0,295.76,300.87,0.0,0.0,0.000,1328040.9,1328040.9,1900,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279706,524058.00
05/31/2019 01:15,2,0.000,ALERT,212.61,296.06,60.012,1559279704,"201051344001025","174011545737251",0.00,10.30,0,293.36,299.37,0.0,0.0,0.000,1311311.5,1311311.5,1895,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279708,524059.00
05/31/2019 01:15,2,0.000,ALERT,212.83,296.66,59.975,1559279704,"201051344001093","174011545737251",0.00,11.30,0,293.66,298.77,0.0,0.0,0.000,1294450.9,1294450.9,1901,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559279710,524060.00
05/31/2019 01:15,2,0.000,ALERT,212.61,298.47,60.017,1559279704,"201051344000458","174011545737251",0.00,11.30,0,295.46,301.47,0.0,0.0,0.000,1310342.3,1310342.3,1900,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279712,524061.00
05/31/2019 01:15,2,0.000,ALERT,212.83,296.96,60.028,1559279704,"201051344000890","174011545737251",0.00,10.70,0,294.26,299.67,0.0,0.0,0.000,1309391.3,1309391.3,1900,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279714,524062.00
05/31/2019 01:15,2,0.000,ALERT,212.61,297.87,60.017,1559279704,"201051344000988","174011545737251",0.00,10.70,0,292.76,300.27,0.0,0.0,0.000,1005143.4,1005143.4,1896,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279715,524063.00
05/31/2019 01:15,2,0.000,ALERT,213.29,297.87,60.059,1559279704,"201051344000582","174011545737251",0.00,10.30,0,294.56,299.67,0.0,0.0,0.000,1287615.1,1287615.1,1897,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279717,524064.00
05/31/2019 01:15,2,0.000,ALERT,212.61,298.47,59.990,1559279704,"201051344000868","174011545737251",0.00,10.70,0,295.76,301.17,0.0,0.0,0.000,1295991.5,1295991.5,1898,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279719,524065.00
05/31/2019 01:15,2,0.000,ALERT,213.06,298.47,60.017,1559279704,"201051344000576","174011545737251",0.00,10.30,0,295.16,300.27,0.0,0.0,0.000,1313531.7,1313531.7,1902,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279721,524066.00
05/31/2019 01:15,2,0.000,ALERT,212.83,297.87,60.017,1559279704,"201051344001158","174011545737251",0.00,10.00,0,294.56,299.97,0.0,0.0,0.000,1290345.2,1290345.2,1897,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279723,524067.00
05/31/2019 01:15,2,0.000,ALERT,213.06,296.36,60.033,1559279704,"201051344000917","174011545737251",0.00,11.30,0,292.46,298.17,0.0,0.0,0.000,1304215.9,1304215.9,1903,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279724,524068.00
05/31/2019 01:15,2,0.000,ALERT,213.06,296.06,60.022,1559279704,"201051344000417","174011545737251",0.00,10.70,0,293.36,297.87,0.0,0.0,0.000,1041169.2,1041169.2,1903,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279726,524069.00
05/31/2019 01:15,2,0.000,ALERT,213.06,296.66,60.022,1559279704,"201051344000685","174011545737251",0.00,10.70,0,293.66,298.47,0.0,0.0,0.000,1310624.5,1310624.5,1903,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279728,524070.00
05/31/2019 01:15,2,0.000,ALERT,213.06,296.06,60.033,1559279704,"201051344000651","174011545737251",0.00,9.70,0,293.06,298.17,0.0,0.0,0.000,1304034.6,1304034.6,1902,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279730,524071.00
05/31/2019 01:15,2,0.000,ALERT,212.61,298.77,60.059,1559279704,"201051344000594","174011545737251",0.00,10.70,0,295.16,301.17,0.0,0.0,0.000,1315602.5,1315602.5,1902,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279732,524072.00
05/31/2019 01:15,2,0.000,ALERT,212.83,298.17,60.022,1559279704,"201051344000469","174011545737251",0.00,10.00,0,294.26,300.57,0.0,0.0,0.000,1295707.9,1295707.9,1900,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279734,524073.00
05/31/2019 01:15,2,0.000,ALERT,213.06,296.96,60.033,1559279704,"201051344000585","174011545737251",0.00,11.00,0,293.06,298.77,0.0,0.0,0.000,1317938.4,1317938.4,1899,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279735,524074.00
05/31/2019 01:15,2,0.000,ALERT,213.29,298.17,60.022,1559279704,"201051344000853","174011545737251",0.00,10.30,0,295.16,300.87,0.0,0.0,0.000,1318931.9,1318931.9,1904,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559279737,524075.00
05/31/2019 01:15,2,0.000,ALERT,213.29,296.96,60.028,1559279704,"201051344001145","174011545737251",0.00,10.30,0,294.26,299.37,0.0,0.0,0.000,1318911.6,1318911.6,1904,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279739,524076.00
05/31/2019 01:15,2,0.000,ALERT,213.06,296.96,60.022,1559279704,"201051344000438","174011545737251",0.00,10.30,0,293.96,299.07,0.0,0.0,0.000,1312259.3,1312259.3,1899,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279741,524077.00
05/31/2019 01:15,2,0.000,ALERT,212.38,296.66,60.028,1559279704,"201051344001135","174011545737251",0.00,10.70,0,293.96,299.07,0.0,0.0,0.000,1299173.7,1299173.7,1899,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559279743,524078.00
05/31/2019 01:15,2,0.000,ALERT,212.61,298.77,60.043,1559279704,"201051344000983","174011545737251",0.00,10.70,0,295.46,300.87,0.0,0.0,0.000,1316870.9,1316870.9,1898,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279745,524079.00
05/31/2019 01:15,2,0.000,ALERT,213.06,296.66,60.022,1559279704,"201051344001203","174011545737251",0.00,10.30,0,293.36,300.27,0.0,0.0,0.000,1306973.6,1306973.6,1898,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559279746,524080.00
05/31/2019 01:15,2,0.000,ALERT,212.83,297.57,60.017,1559279704,"201051344001230","174011545737251",0.00,10.70,0,293.96,298.77,0.0,0.0,0.000,1302634.0,1302634.0,1909,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279748,524081.00
05/31/2019 01:15,2,0.000,ALERT,212.61,296.66,60.028,1559279704,"201051344000646","174011545737251",0.00,10.30,0,293.06,298.47,0.0,0.0,0.000,1296438.9,1296438.9,1901,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279750,524082.00
05/31/2019 01:15,2,0.000,ALERT,212.83,298.17,60.038,1559279704,"201051344000867","174011545737251",0.00,11.00,0,295.16,300.87,0.0,0.0,0.000,1294023.1,1294023.1,1897,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279752,524083.00
05/31/2019 01:15,2,0.000,ALERT,213.29,298.17,60.028,1559279704,"201051344000633","174011545737251",0.00,10.30,0,293.36,299.97,0.0,0.0,0.000,1291328.3,1291328.3,1901,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279754,524084.00
05/31/2019 01:15,2,0.000,ALERT,212.61,296.66,59.980,1559279704,"201051344000955","174011545737251",0.00,10.70,0,293.66,298.47,0.0,0.0,0.000,1316790.2,1316790.2,1901,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279756,524085.00
05/31/2019 01:15,2,0.000,ALERT,212.83,297.57,60.028,1559279704,"201051344000648","174011545737251",0.00,10.00,0,294.56,300.27,0.0,0.0,0.000,1306103.8,1306103.8,1898,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559279758,524086.00
05/31/2019 01:15,2,0.000,ALERT,213.29,298.47,60.022,1559279704,"201051344000645","174011545737251",0.00,11.00,0,295.16,300.27,0.0,0.0,0.000,1311282.8,1311282.8,1898,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279759,524087.00
05/31/2019 01:15,2,0.000,ALERT,212.83,298.77,60.028,1559279704,"201051344000569","174011545737251",0.00,10.70,0,295.76,301.17,0.0,0.0,0.000,1327751.2,1327751.2,1902,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559279761,524088.00
05/31/2019 01:15,2,0.000,ALERT,213.06,297.87,60.033,1559279704,"179051228000119","174011545737251",0.00,12.00,0,293.96,300.27,0.0,0.0,0.000,114371.4,114371.4,1912,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559279763,524089.00
05/31/2019 01:30,2,0.000,ALERT,212.83,298.47,60.054,1559280604,"201051344000579","174011545737251",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,1328040.9,1328040.9,1902,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559280606,524090.00
05/31/2019 01:30,2,0.000,ALERT,212.61,295.76,59.996,1559280604,"201051344001025","174011545737251",0.00,10.00,0,294.26,299.07,0.0,0.0,0.000,1311311.5,1311311.5,1897,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280608,524091.00
05/31/2019 01:30,2,0.000,ALERT,212.61,296.36,60.043,1559280604,"201051344001093","174011545737251",0.00,11.30,0,294.26,298.17,0.0,0.0,0.000,1294450.9,1294450.9,1903,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280610,524092.00
05/31/2019 01:30,2,0.000,ALERT,212.61,298.17,60.017,1559280604,"201051344000458","174011545737251",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,1310342.3,1310342.3,1902,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280612,524093.00
05/31/2019 01:30,2,0.000,ALERT,212.38,296.66,60.017,1559280604,"201051344000890","174011545737251",0.00,11.00,0,294.86,299.37,0.0,0.0,0.000,1309391.3,1309391.3,1902,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280613,524094.00
05/31/2019 01:30,2,0.000,ALERT,212.38,297.26,60.043,1559280604,"201051344000988","174011545737251",0.00,10.70,0,293.66,299.37,0.0,0.0,0.000,1005143.4,1005143.4,1898,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559280615,524095.00
05/31/2019 01:30,2,0.000,ALERT,213.06,297.26,60.033,1559280604,"201051344000582","174011545737251",0.00,10.00,0,295.46,299.07,0.0,0.0,0.000,1287615.1,1287615.1,1899,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559280617,524096.00
05/31/2019 01:30,2,0.000,ALERT,212.61,298.17,60.059,1559280604,"201051344000868","174011545737251",0.00,10.70,0,296.96,300.57,0.0,0.0,0.000,1295991.5,1295991.5,1900,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559280619,524097.00
05/31/2019 01:30,2,0.000,ALERT,213.06,298.17,60.017,1559280604,"201051344000576","174011545737251",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,1313531.7,1313531.7,1904,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280621,524098.00
05/31/2019 01:30,2,0.000,ALERT,212.83,297.87,60.022,1559280604,"201051344001158","174011545737251",0.00,10.00,0,295.76,299.37,0.0,0.0,0.000,1290345.2,1290345.2,1899,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559280623,524099.00
05/31/2019 01:30,2,0.000,ALERT,212.83,295.76,60.022,1559280604,"201051344000917","174011545737251",0.00,11.30,0,293.36,297.87,0.0,0.0,0.000,1304215.9,1304215.9,1905,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559280625,524100.00
05/31/2019 01:30,2,0.000,ALERT,212.83,295.76,59.990,1559280604,"201051344000417","174011545737251",0.00,10.70,0,294.26,297.87,0.0,0.0,0.000,1041169.2,1041169.2,1905,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280626,524101.00
05/31/2019 01:30,2,0.000,ALERT,212.83,296.36,60.065,1559280604,"201051344000685","174011545737251",0.00,10.70,0,294.56,298.47,0.0,0.0,0.000,1310624.5,1310624.5,1905,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280628,524102.00
05/31/2019 01:30,2,0.000,ALERT,212.61,295.76,60.022,1559280604,"201051344000651","174011545737251",0.00,10.00,0,294.26,297.87,0.0,0.0,0.000,1304034.6,1304034.6,1904,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559280630,524103.00
05/31/2019 01:30,2,0.000,ALERT,212.38,298.47,60.028,1559280604,"201051344000594","174011545737251",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,1315602.5,1315602.5,1904,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280632,524104.00
05/31/2019 01:30,2,0.000,ALERT,212.61,297.26,60.028,1559280604,"201051344000469","174011545737251",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,1295707.9,1295707.9,1902,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280634,524105.00
05/31/2019 01:30,2,0.000,ALERT,212.83,296.66,60.022,1559280604,"201051344000585","174011545737251",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,1317938.4,1317938.4,1901,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280635,524106.00
05/31/2019 01:30,2,0.000,ALERT,213.29,297.87,60.022,1559280604,"201051344000853","174011545737251",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,1318931.9,1318931.9,1906,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280637,524107.00
05/31/2019 01:30,2,0.000,ALERT,212.83,296.66,60.028,1559280604,"201051344001145","174011545737251",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,1318911.6,1318911.6,1906,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280639,524108.00
05/31/2019 01:30,2,0.000,ALERT,212.61,296.36,60.033,1559280604,"201051344000438","174011545737251",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,1312259.3,1312259.3,1901,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280641,524109.00
05/31/2019 01:30,2,0.000,ALERT,212.16,296.36,60.028,1559280604,"201051344001135","174011545737251",0.00,10.70,0,294.86,299.07,0.0,0.0,0.000,1299173.7,1299173.7,1901,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559280643,524110.00
05/31/2019 01:30,2,0.000,ALERT,212.61,297.87,60.033,1559280604,"201051344000983","174011545737251",0.00,10.70,0,296.66,300.27,0.0,0.0,0.000,1316870.9,1316870.9,1900,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280645,524111.00
05/31/2019 01:30,2,0.000,ALERT,212.61,296.06,60.033,1559280604,"201051344001203","174011545737251",0.00,10.30,0,294.56,300.27,0.0,0.0,0.000,1306973.6,1306973.6,1900,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280646,524112.00
05/31/2019 01:30,2,0.000,ALERT,212.38,296.36,60.038,1559280604,"201051344001230","174011545737251",0.00,10.70,0,295.16,298.77,0.0,0.0,0.000,1302634.0,1302634.0,1911,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280648,524113.00
05/31/2019 01:30,2,0.000,ALERT,212.16,296.36,60.028,1559280604,"201051344000646","174011545737251",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,1296438.9,1296438.9,1903,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559280650,524114.00
05/31/2019 01:30,2,0.000,ALERT,212.83,297.26,60.070,1559280604,"201051344000867","174011545737251",0.00,11.30,0,296.36,300.57,0.0,0.0,0.000,1294023.1,1294023.1,1899,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559280652,524115.00
05/31/2019 01:30,2,0.000,ALERT,213.06,296.96,60.022,1559280604,"201051344000633","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1291328.3,1291328.3,1903,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280654,524116.00
05/31/2019 01:30,2,0.000,ALERT,212.16,296.66,59.990,1559280604,"201051344000955","174011545737251",0.00,10.70,0,294.56,298.17,0.0,0.0,0.000,1316790.2,1316790.2,1903,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280656,524117.00
05/31/2019 01:30,2,0.000,ALERT,212.83,297.26,60.022,1559280604,"201051344000648","174011545737251",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,1306103.8,1306103.8,1900,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280657,524118.00
05/31/2019 01:30,2,0.000,ALERT,213.06,297.57,60.022,1559280604,"201051344000645","174011545737251",0.00,11.00,0,296.66,299.97,0.0,0.0,0.000,1311282.8,1311282.8,1900,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559280659,524119.00
05/31/2019 01:30,2,0.000,ALERT,212.61,298.47,60.054,1559280604,"201051344000569","174011545737251",0.00,10.70,0,297.26,300.87,0.0,0.0,0.000,1327751.2,1327751.2,1904,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559280661,524120.00
05/31/2019 01:30,2,0.000,ALERT,212.83,297.87,60.028,1559280604,"179051228000119","174011545737251",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,114371.4,114371.4,1914,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559280663,524121.00
05/31/2019 01:45,2,0.000,ALERT,213.74,300.27,60.001,1559281504,"201051344000579","174011545737251",0.00,10.70,0,296.36,302.37,0.0,0.0,0.000,1328040.9,1328040.9,1904,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281506,524122.00
05/31/2019 01:45,2,0.000,ALERT,213.51,296.96,60.049,1559281504,"201051344001025","174011545737251",0.00,10.00,0,293.66,300.27,0.0,0.0,0.000,1311311.5,1311311.5,1899,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281508,524123.00
05/31/2019 01:45,2,0.000,ALERT,213.51,297.87,60.006,1559281504,"201051344001093","174011545737251",0.00,11.30,0,293.96,299.67,0.0,0.0,0.000,1294450.9,1294450.9,1905,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281509,524124.00
05/31/2019 01:45,2,0.000,ALERT,213.74,300.27,60.012,1559281504,"201051344000458","174011545737251",0.00,11.30,0,296.06,302.37,0.0,0.0,0.000,1310342.3,1310342.3,1904,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281511,524125.00
05/31/2019 01:45,2,0.000,ALERT,213.74,298.47,59.996,1559281504,"201051344000890","174011545737251",0.00,11.00,0,294.26,300.57,0.0,0.0,0.000,1309391.3,1309391.3,1904,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281513,524126.00
05/31/2019 01:45,2,0.000,ALERT,213.51,299.97,60.006,1559281504,"201051344000988","174011545737251",0.00,10.70,0,293.06,301.17,0.0,0.0,0.000,1005143.4,1005143.4,1900,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559281515,524127.00
05/31/2019 01:45,2,0.000,ALERT,214.19,299.07,60.033,1559281504,"201051344000582","174011545737251",0.00,10.00,0,294.86,300.57,0.0,0.0,0.000,1287615.1,1287615.1,1901,0,0,0,L,1122011218,1,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281517,524128.00
05/31/2019 01:45,2,0.000,ALERT,213.51,300.57,60.017,1559281504,"201051344000868","174011545737251",0.00,10.70,0,296.36,302.37,0.0,0.0,0.000,1295991.5,1295991.5,1902,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281519,524129.00
05/31/2019 01:45,2,0.000,ALERT,213.96,300.27,60.012,1559281504,"201051344000576","174011545737251",0.00,10.30,0,295.76,301.77,0.0,0.0,0.000,1313531.7,1313531.7,1906,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281521,524130.00
05/31/2019 01:45,2,0.000,ALERT,213.51,299.67,60.006,1559281504,"201051344001158","174011545737251",0.00,10.00,0,295.46,301.17,0.0,0.0,0.000,1290345.2,1290345.2,1901,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281522,524131.00
05/31/2019 01:45,2,0.000,ALERT,213.51,297.57,59.975,1559281504,"201051344000917","174011545737251",0.00,11.30,0,292.76,299.07,0.0,0.0,0.000,1304215.9,1304215.9,1907,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281524,524132.00
05/31/2019 01:45,2,0.000,ALERT,213.74,297.57,60.022,1559281504,"201051344000417","174011545737251",0.00,10.70,0,293.36,299.07,0.0,0.0,0.000,1041169.2,1041169.2,1907,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559281526,524133.00
05/31/2019 01:45,2,0.000,ALERT,213.96,298.17,60.043,1559281504,"201051344000685","174011545737251",0.00,10.70,0,294.26,299.67,0.0,0.0,0.000,1310624.5,1310624.5,1907,0,0,0,L,1122011218,1,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281528,524134.00
05/31/2019 01:45,2,0.000,ALERT,213.74,297.26,60.006,1559281504,"201051344000651","174011545737251",0.00,9.70,0,293.66,299.07,0.0,0.0,0.000,1304034.6,1304034.6,1906,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281530,524135.00
05/31/2019 01:45,2,0.000,ALERT,213.51,300.27,59.969,1559281504,"201051344000594","174011545737251",0.00,10.70,0,295.16,301.77,0.0,0.0,0.000,1315602.5,1315602.5,1906,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281532,524136.00
05/31/2019 01:45,2,0.000,ALERT,213.74,299.97,60.017,1559281504,"201051344000469","174011545737251",0.00,10.00,0,294.56,301.17,0.0,0.0,0.000,1295707.9,1295707.9,1904,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281533,524137.00
05/31/2019 01:45,2,0.000,ALERT,213.74,298.47,60.012,1559281504,"201051344000585","174011545737251",0.00,11.00,0,293.66,299.67,0.0,0.0,0.000,1317938.4,1317938.4,1903,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281535,524138.00
05/31/2019 01:45,2,0.000,ALERT,214.19,299.97,60.006,1559281504,"201051344000853","174011545737251",0.00,10.30,0,296.06,301.77,0.0,0.0,0.000,1318931.9,1318931.9,1908,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281537,524139.00
05/31/2019 01:45,2,0.000,ALERT,213.96,298.77,60.001,1559281504,"201051344001145","174011545737251",0.00,10.30,0,294.56,300.57,0.0,0.0,0.000,1318911.6,1318911.6,1908,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281539,524140.00
05/31/2019 01:45,2,0.000,ALERT,213.96,298.77,60.038,1559281504,"201051344000438","174011545737251",0.00,10.30,0,294.26,299.97,0.0,0.0,0.000,1312259.3,1312259.3,1903,0,0,0,L,1122011218,1,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281541,524141.00
05/31/2019 01:45,2,0.000,ALERT,213.51,298.47,59.964,1559281504,"201051344001135","174011545737251",0.00,10.30,0,294.26,300.27,0.0,0.0,0.000,1299173.7,1299173.7,1903,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559281543,524142.00
05/31/2019 01:45,2,0.000,ALERT,213.51,299.97,59.996,1559281504,"201051344000983","174011545737251",0.00,11.00,0,295.76,302.07,0.0,0.0,0.000,1316870.9,1316870.9,1902,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281544,524143.00
05/31/2019 01:45,2,0.000,ALERT,213.74,297.87,60.001,1559281504,"201051344001203","174011545737251",0.00,10.30,0,294.26,301.47,0.0,0.0,0.000,1306973.6,1306973.6,1902,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281546,524144.00
05/31/2019 01:45,2,0.000,ALERT,213.51,298.47,59.996,1559281504,"201051344001230","174011545737251",0.00,10.70,0,294.26,299.97,0.0,0.0,0.000,1302634.0,1302634.0,1913,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559281548,524145.00
05/31/2019 01:45,2,0.000,ALERT,213.29,298.17,59.980,1559281504,"201051344000646","174011545737251",0.00,10.30,0,293.66,299.37,0.0,0.0,0.000,1296438.9,1296438.9,1905,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559281550,524146.00
05/31/2019 01:45,2,0.000,ALERT,213.96,299.67,60.006,1559281504,"201051344000867","174011545737251",0.00,11.00,0,295.16,302.07,0.0,0.0,0.000,1294023.1,1294023.1,1901,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559281552,524147.00
05/31/2019 01:45,2,0.000,ALERT,214.41,299.67,60.012,1559281504,"201051344000633","174011545737251",0.00,10.30,0,293.66,300.87,0.0,0.0,0.000,1291328.3,1291328.3,1905,0,0,0,L,1122011218,1,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281554,524148.00
05/31/2019 01:45,2,0.000,ALERT,213.29,298.47,60.006,1559281504,"201051344000955","174011545737251",0.00,10.70,0,294.26,299.67,0.0,0.0,0.000,1316790.2,1316790.2,1905,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281556,524149.00
05/31/2019 01:45,2,0.000,ALERT,213.96,299.37,59.980,1559281504,"201051344000648","174011545737251",0.00,10.00,0,295.46,301.47,0.0,0.0,0.000,1306103.8,1306103.8,1902,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559281557,524150.00
05/31/2019 01:45,2,0.000,ALERT,214.19,299.97,60.028,1559281504,"201051344000645","174011545737251",0.00,11.00,0,296.06,301.47,0.0,0.0,0.000,1311282.8,1311282.8,1902,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559281559,524151.00
05/31/2019 01:45,2,0.000,ALERT,213.74,300.27,60.001,1559281504,"201051344000569","174011545737251",0.00,10.70,0,296.66,302.37,0.0,0.0,0.000,1327751.2,1327751.2,1906,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559281561,524152.00
05/31/2019 01:45,2,0.000,ALERT,214.19,299.37,60.012,1559281504,"179051228000119","174011545737251",0.00,12.30,0,294.56,300.87,0.0,0.0,0.000,114371.4,114371.4,1916,0,0,0,L,46974696,1,122.01,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559281563,524153.00
05/31/2019 02:00,2,0.000,ALERT,213.74,300.87,60.033,1559282404,"201051344000579","174011545737251",0.00,11.00,0,287.65,302.68,0.0,0.0,0.000,1328040.9,1328040.9,1906,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282407,524154.00
05/31/2019 02:00,2,0.000,ALERT,213.06,296.96,60.017,1559282404,"201051344001025","174011545737251",0.00,10.00,0,284.64,300.57,0.0,0.0,0.000,1311311.5,1311311.5,1901,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282408,524155.00
05/31/2019 02:00,2,0.000,ALERT,213.29,297.57,60.017,1559282404,"201051344001093","174011545737251",0.00,11.30,0,285.24,299.97,0.0,0.0,0.000,1294450.9,1294450.9,1907,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282410,524156.00
05/31/2019 02:00,2,0.000,ALERT,213.51,299.97,60.022,1559282404,"201051344000458","174011545737251",0.00,11.70,0,287.05,302.68,0.0,0.0,0.000,1310342.3,1310342.3,1906,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282412,524157.00
05/31/2019 02:00,2,0.000,ALERT,213.06,298.17,60.059,1559282404,"201051344000890","174011545737251",0.00,11.00,0,285.54,300.87,0.0,0.0,0.000,1309391.3,1309391.3,1906,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282414,524158.00
05/31/2019 02:00,2,0.000,ALERT,213.29,299.67,60.022,1559282404,"201051344000988","174011545737251",0.00,10.70,0,284.34,301.47,0.0,0.0,0.000,1005143.4,1005143.4,1902,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282416,524159.00
05/31/2019 02:00,2,0.000,ALERT,213.51,298.17,60.028,1559282404,"201051344000582","174011545737251",0.00,10.30,0,286.14,300.87,0.0,0.0,0.000,1287615.1,1287615.1,1903,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282417,524160.00
05/31/2019 02:00,2,0.000,ALERT,213.51,300.27,60.033,1559282404,"201051344000868","174011545737251",0.00,10.70,0,287.65,302.68,0.0,0.0,0.000,1295991.5,1295991.5,1904,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559282419,524161.00
05/31/2019 02:00,2,0.000,ALERT,213.96,299.97,60.065,1559282404,"201051344000576","174011545737251",0.00,10.30,0,287.05,302.07,0.0,0.0,0.000,1313531.7,1313531.7,1908,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282421,524162.00
05/31/2019 02:00,2,0.000,ALERT,213.51,299.67,60.028,1559282404,"201051344001158","174011545737251",0.00,10.00,0,286.44,301.47,0.0,0.0,0.000,1290345.2,1290345.2,1903,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282423,524163.00
05/31/2019 02:00,2,0.000,ALERT,213.06,296.96,60.022,1559282404,"201051344000917","174011545737251",0.00,11.30,0,284.34,299.67,0.0,0.0,0.000,1304215.9,1304215.9,1909,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559282425,524164.00
05/31/2019 02:00,2,0.000,ALERT,213.29,296.96,60.054,1559282404,"201051344000417","174011545737251",0.00,10.70,0,284.64,299.37,0.0,0.0,0.000,1041169.2,1041169.2,1909,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282427,524165.00
05/31/2019 02:00,2,0.000,ALERT,213.29,297.57,60.054,1559282404,"201051344000685","174011545737251",0.00,10.70,0,285.24,299.97,0.0,0.0,0.000,1310624.5,1310624.5,1909,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282428,524166.00
05/31/2019 02:00,2,0.000,ALERT,213.29,296.66,60.028,1559282404,"201051344000651","174011545737251",0.00,9.70,0,284.34,299.67,0.0,0.0,0.000,1304034.6,1304034.6,1908,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282430,524167.00
05/31/2019 02:00,2,0.000,ALERT,213.29,300.57,60.043,1559282404,"201051344000594","174011545737251",0.00,10.70,0,286.44,302.07,0.0,0.0,0.000,1315602.5,1315602.5,1908,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282432,524168.00
05/31/2019 02:00,2,0.000,ALERT,213.74,299.97,60.028,1559282404,"201051344000469","174011545737251",0.00,10.00,0,286.14,301.47,0.0,0.0,0.000,1295707.9,1295707.9,1906,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559282434,524169.00
05/31/2019 02:00,2,0.000,ALERT,213.29,297.87,60.054,1559282404,"201051344000585","174011545737251",0.00,11.00,0,284.94,300.27,0.0,0.0,0.000,1317938.4,1317938.4,1905,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559282436,524170.00
05/31/2019 02:00,2,0.000,ALERT,213.96,299.67,59.990,1559282404,"201051344000853","174011545737251",0.00,10.30,0,287.05,302.07,0.0,0.0,0.000,1318931.9,1318931.9,1910,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282438,524171.00
05/31/2019 02:00,2,0.000,ALERT,213.51,297.87,60.033,1559282404,"201051344001145","174011545737251",0.00,10.30,0,285.54,300.87,0.0,0.0,0.000,1318911.6,1318911.6,1910,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282439,524172.00
05/31/2019 02:00,2,0.000,ALERT,213.29,297.57,60.065,1559282404,"201051344000438","174011545737251",0.00,10.30,0,285.24,300.57,0.0,0.0,0.000,1312259.3,1312259.3,1905,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559282441,524173.00
05/31/2019 02:00,2,0.000,ALERT,212.83,297.57,59.980,1559282404,"201051344001135","174011545737251",0.00,10.70,0,285.24,300.57,0.0,0.0,0.000,1299173.7,1299173.7,1905,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559282443,524174.00
05/31/2019 02:00,2,0.000,ALERT,213.51,300.27,60.049,1559282404,"201051344000983","174011545737251",0.00,10.70,0,287.35,302.37,0.0,0.0,0.000,1316870.9,1316870.9,1904,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282445,524175.00
05/31/2019 02:00,2,0.000,ALERT,213.06,297.26,60.033,1559282404,"201051344001203","174011545737251",0.00,10.30,0,284.94,302.07,0.0,0.0,0.000,1306973.6,1306973.6,1904,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282447,524176.00
05/31/2019 02:00,2,0.000,ALERT,213.06,297.87,60.006,1559282404,"201051344001230","174011545737251",0.00,10.70,0,285.54,300.27,0.0,0.0,0.000,1302634.0,1302634.0,1915,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282448,524177.00
05/31/2019 02:00,2,0.000,ALERT,212.83,297.57,59.996,1559282404,"201051344000646","174011545737251",0.00,10.70,0,284.94,299.67,0.0,0.0,0.000,1296438.9,1296438.9,1907,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282450,524178.00
05/31/2019 02:00,2,0.000,ALERT,213.74,299.97,59.996,1559282404,"201051344000867","174011545737251",0.00,11.00,0,287.05,302.37,0.0,0.0,0.000,1294023.1,1294023.1,1903,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282452,524179.00
05/31/2019 02:00,2,0.000,ALERT,213.96,299.07,60.049,1559282404,"201051344000633","174011545737251",0.00,10.30,0,284.94,301.17,0.0,0.0,0.000,1291328.3,1291328.3,1907,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282454,524180.00
05/31/2019 02:00,2,0.000,ALERT,212.83,297.87,60.012,1559282404,"201051344000955","174011545737251",0.00,10.70,0,285.24,299.97,0.0,0.0,0.000,1316790.2,1316790.2,1907,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282456,524181.00
05/31/2019 02:00,2,0.000,ALERT,213.74,299.37,60.022,1559282404,"201051344000648","174011545737251",0.00,10.00,0,286.44,301.77,0.0,0.0,0.000,1306103.8,1306103.8,1904,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282458,524182.00
05/31/2019 02:00,2,0.000,ALERT,214.19,300.27,60.022,1559282404,"201051344000645","174011545737251",0.00,11.00,0,286.74,301.77,0.0,0.0,0.000,1311282.8,1311282.8,1904,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282459,524183.00
05/31/2019 02:00,2,0.000,ALERT,213.51,300.57,59.990,1559282404,"201051344000569","174011545737251",0.00,10.70,0,287.65,302.68,0.0,0.0,0.000,1327751.2,1327751.2,1908,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559282461,524184.00
05/31/2019 02:00,2,0.000,ALERT,213.74,299.07,60.022,1559282404,"179051228000119","174011545737251",0.00,12.30,0,285.54,301.17,0.0,0.0,0.000,114371.4,114371.4,1918,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559282463,524185.00
05/31/2019 02:15,2,0.000,ALERT,213.51,300.57,60.017,1559283305,"201051344000579","174011545737251",0.00,11.00,0,299.07,302.68,0.0,0.0,0.000,1328040.9,1328040.9,1908,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559283307,524186.00
05/31/2019 02:15,2,0.000,ALERT,212.83,296.66,60.017,1559283305,"201051344001025","174011545737251",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,1311311.5,1311311.5,1903,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559283309,524187.00
