ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 02:15,2,0.000,ALERT,213.06,297.57,60.022,1559283305,"201051344001093","174011545737251",0.00,11.70,0,295.16,298.77,0.0,0.0,0.000,1294450.9,1294450.9,1909,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283310,524188.00
05/31/2019 02:15,2,0.000,ALERT,213.74,299.97,60.022,1559283305,"201051344000458","174011545737251",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,1310342.3,1310342.3,1908,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283312,524189.00
05/31/2019 02:15,2,0.000,ALERT,213.06,297.87,60.022,1559283305,"201051344000890","174011545737251",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,1309391.3,1309391.3,1908,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283314,524190.00
05/31/2019 02:15,2,0.000,ALERT,213.51,299.97,60.028,1559283305,"201051344000988","174011545737251",0.00,11.00,0,295.16,301.47,0.0,0.0,0.000,1005143.4,1005143.4,1904,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559283316,524191.00
05/31/2019 02:15,2,0.000,ALERT,213.51,298.47,60.028,1559283305,"201051344000582","174011545737251",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,1287615.1,1287615.1,1905,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283318,524192.00
05/31/2019 02:15,2,0.000,ALERT,213.74,300.57,60.033,1559283305,"201051344000868","174011545737251",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,1295991.5,1295991.5,1906,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283319,524193.00
05/31/2019 02:15,2,0.000,ALERT,214.19,300.57,60.038,1559283305,"201051344000576","174011545737251",0.00,10.70,0,297.87,302.07,0.0,0.0,0.000,1313531.7,1313531.7,1910,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283321,524194.00
05/31/2019 02:15,2,0.000,ALERT,213.74,299.67,60.022,1559283305,"201051344001158","174011545737251",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,1290345.2,1290345.2,1905,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283323,524195.00
05/31/2019 02:15,2,0.000,ALERT,213.29,296.96,60.043,1559283305,"201051344000917","174011545737251",0.00,11.70,0,293.96,298.47,0.0,0.0,0.000,1304215.9,1304215.9,1911,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283325,524196.00
05/31/2019 02:15,2,0.000,ALERT,213.29,296.96,60.012,1559283305,"201051344000417","174011545737251",0.00,10.70,0,294.86,298.17,0.0,0.0,0.000,1041169.2,1041169.2,1911,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283327,524197.00
05/31/2019 02:15,2,0.000,ALERT,213.51,297.57,60.038,1559283305,"201051344000685","174011545737251",0.00,11.00,0,295.16,298.77,0.0,0.0,0.000,1310624.5,1310624.5,1911,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283329,524198.00
05/31/2019 02:15,2,0.000,ALERT,213.29,296.96,60.038,1559283305,"201051344000651","174011545737251",0.00,10.00,0,294.86,298.47,0.0,0.0,0.000,1304034.6,1304034.6,1910,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559283330,524199.00
05/31/2019 02:15,2,0.000,ALERT,213.51,300.57,60.028,1559283305,"201051344000594","174011545737251",0.00,10.70,0,297.87,302.37,0.0,0.0,0.000,1315602.5,1315602.5,1910,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283332,524200.00
05/31/2019 02:15,2,0.000,ALERT,213.74,299.97,60.028,1559283305,"201051344000469","174011545737251",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,1295707.9,1295707.9,1908,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283335,524201.00
05/31/2019 02:15,2,0.000,ALERT,213.29,297.57,60.054,1559283305,"201051344000585","174011545737251",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,1317938.4,1317938.4,1907,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283337,524202.00
05/31/2019 02:15,2,0.000,ALERT,214.41,299.97,60.028,1559283305,"201051344000853","174011545737251",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,1318931.9,1318931.9,1912,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283339,524203.00
05/31/2019 02:15,2,0.000,ALERT,213.51,297.57,60.043,1559283305,"201051344001145","174011545737251",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,1318911.6,1318911.6,1912,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283341,524204.00
05/31/2019 02:15,2,0.000,ALERT,213.29,297.26,60.059,1559283305,"201051344000438","174011545737251",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,1312259.3,1312259.3,1907,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283342,524205.00
05/31/2019 02:15,2,0.000,ALERT,212.61,297.26,60.022,1559283305,"201051344001135","174011545737251",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,1299173.7,1299173.7,1907,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283344,524206.00
05/31/2019 02:15,2,0.000,ALERT,213.74,299.97,60.022,1559283305,"201051344000983","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1316870.9,1316870.9,1906,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283346,524207.00
05/31/2019 02:15,2,0.000,ALERT,213.29,296.96,60.028,1559283305,"201051344001203","174011545737251",0.00,10.70,0,295.16,300.87,0.0,0.0,0.000,1306973.6,1306973.6,1906,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283348,524208.00
05/31/2019 02:15,2,0.000,ALERT,213.06,297.57,60.028,1559283305,"201051344001230","174011545737251",0.00,11.00,0,295.76,299.37,0.0,0.0,0.000,1302634.0,1302634.0,1917,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283350,524209.00
05/31/2019 02:15,2,0.000,ALERT,212.83,296.96,60.028,1559283305,"201051344000646","174011545737251",0.00,10.70,0,295.16,298.77,0.0,0.0,0.000,1296438.9,1296438.9,1909,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283351,524210.00
05/31/2019 02:15,2,0.000,ALERT,213.96,299.67,60.033,1559283305,"201051344000867","174011545737251",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,1294023.1,1294023.1,1905,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283353,524211.00
05/31/2019 02:15,2,0.000,ALERT,214.19,299.37,60.054,1559283305,"201051344000633","174011545737251",0.00,10.30,0,296.06,301.17,0.0,0.0,0.000,1291328.3,1291328.3,1909,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283355,524212.00
05/31/2019 02:15,2,0.000,ALERT,212.83,297.26,60.075,1559283305,"201051344000955","174011545737251",0.00,11.00,0,295.76,299.07,0.0,0.0,0.000,1316790.2,1316790.2,1909,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283357,524213.00
05/31/2019 02:15,2,0.000,ALERT,213.96,299.07,60.070,1559283305,"201051344000648","174011545737251",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,1306103.8,1306103.8,1906,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559283359,524214.00
05/31/2019 02:15,2,0.000,ALERT,214.19,299.67,60.033,1559283305,"201051344000645","174011545737251",0.00,11.00,0,298.17,301.77,0.0,0.0,0.000,1311282.8,1311282.8,1906,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283360,524215.00
05/31/2019 02:15,2,0.000,ALERT,213.74,300.57,60.049,1559283305,"201051344000569","174011545737251",0.00,11.00,0,298.47,302.98,0.0,0.0,0.000,1327751.2,1327751.2,1910,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559283362,524216.00
05/31/2019 02:15,2,0.000,ALERT,214.19,299.37,60.022,1559283305,"179051228000119","174011545737251",0.00,12.30,0,296.36,301.77,0.0,0.0,0.000,114371.4,114371.4,1920,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559283364,524217.00
05/31/2019 02:30,2,0.000,ALERT,213.74,300.57,59.975,1559284204,"201051344000579","174011545737251",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,1328040.9,1328040.9,1910,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284206,524218.00
05/31/2019 02:30,2,0.000,ALERT,213.06,296.66,60.006,1559284204,"201051344001025","174011545737251",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,1311311.5,1311311.5,1905,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284208,524219.00
05/31/2019 02:30,2,0.000,ALERT,213.06,297.57,60.001,1559284204,"201051344001093","174011545737251",0.00,11.70,0,295.16,299.07,0.0,0.0,0.000,1294450.9,1294450.9,1911,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284210,524220.00
05/31/2019 02:30,2,0.000,ALERT,213.74,300.27,60.001,1559284204,"201051344000458","174011545737251",0.00,12.00,0,298.17,302.68,0.0,0.0,0.000,1310342.3,1310342.3,1910,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559284212,524221.00
05/31/2019 02:30,2,0.000,ALERT,213.06,297.87,59.996,1559284204,"201051344000890","174011545737251",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,1309391.3,1309391.3,1910,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284214,524222.00
05/31/2019 02:30,2,0.000,ALERT,213.74,299.67,59.990,1559284204,"201051344000988","174011545737251",0.00,11.00,0,295.46,301.17,0.0,0.0,0.000,1005143.4,1005143.4,1906,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284216,524223.00
05/31/2019 02:30,2,0.000,ALERT,213.51,298.17,59.990,1559284204,"201051344000582","174011545737251",0.00,10.30,0,296.36,299.97,0.0,0.0,0.000,1287615.1,1287615.1,1907,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284217,524224.00
05/31/2019 02:30,2,0.000,ALERT,213.74,300.57,60.001,1559284204,"201051344000868","174011545737251",0.00,11.00,0,298.77,302.37,0.0,0.0,0.000,1295991.5,1295991.5,1908,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559284219,524225.00
05/31/2019 02:30,2,0.000,ALERT,214.19,300.57,60.001,1559284204,"201051344000576","174011545737251",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,1313531.7,1313531.7,1912,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284221,524226.00
05/31/2019 02:30,2,0.000,ALERT,213.96,299.97,60.001,1559284204,"201051344001158","174011545737251",0.00,10.30,0,297.57,301.17,0.0,0.0,0.000,1290345.2,1290345.2,1907,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284223,524227.00
05/31/2019 02:30,2,0.000,ALERT,213.29,296.96,59.959,1559284204,"201051344000917","174011545737251",0.00,11.70,0,293.96,298.47,0.0,0.0,0.000,1304215.9,1304215.9,1913,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284225,524228.00
05/31/2019 02:30,2,0.000,ALERT,213.29,296.66,60.001,1559284204,"201051344000417","174011545737251",0.00,11.00,0,294.86,298.47,0.0,0.0,0.000,1041169.2,1041169.2,1913,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559284227,524229.00
05/31/2019 02:30,2,0.000,ALERT,213.29,297.26,60.001,1559284204,"201051344000685","174011545737251",0.00,11.00,0,295.46,299.07,0.0,0.0,0.000,1310624.5,1310624.5,1913,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559284228,524230.00
05/31/2019 02:30,2,0.000,ALERT,213.06,296.66,60.006,1559284204,"201051344000651","174011545737251",0.00,10.00,0,294.86,298.47,0.0,0.0,0.000,1304034.6,1304034.6,1912,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284230,524231.00
05/31/2019 02:30,2,0.000,ALERT,213.51,300.27,59.990,1559284204,"201051344000594","174011545737251",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,1315602.5,1315602.5,1912,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284232,524232.00
05/31/2019 02:30,2,0.000,ALERT,213.74,299.97,60.001,1559284204,"201051344000469","174011545737251",0.00,10.30,0,297.26,301.17,0.0,0.0,0.000,1295707.9,1295707.9,1910,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284234,524233.00
05/31/2019 02:30,2,0.000,ALERT,213.06,297.26,59.996,1559284204,"201051344000585","174011545737251",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,1317938.4,1317938.4,1909,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284236,524234.00
05/31/2019 02:30,2,0.000,ALERT,214.19,299.67,60.001,1559284204,"201051344000853","174011545737251",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,1318931.9,1318931.9,1914,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559284238,524235.00
05/31/2019 02:30,2,0.000,ALERT,213.29,297.26,60.006,1559284204,"201051344001145","174011545737251",0.00,10.70,0,295.76,299.67,0.0,0.0,0.000,1318911.6,1318911.6,1914,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559284239,524236.00
05/31/2019 02:30,2,0.000,ALERT,213.06,296.96,60.006,1559284204,"201051344000438","174011545737251",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,1312259.3,1312259.3,1909,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284241,524237.00
05/31/2019 02:30,2,0.000,ALERT,212.61,296.96,59.996,1559284204,"201051344001135","174011545737251",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,1299173.7,1299173.7,1909,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284243,524238.00
05/31/2019 02:30,2,0.000,ALERT,213.74,300.27,59.996,1559284204,"201051344000983","174011545737251",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,1316870.9,1316870.9,1908,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284245,524239.00
05/31/2019 02:30,2,0.000,ALERT,213.06,296.96,59.996,1559284204,"201051344001203","174011545737251",0.00,10.70,0,295.16,300.87,0.0,0.0,0.000,1306973.6,1306973.6,1908,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284247,524240.00
05/31/2019 02:30,2,0.000,ALERT,212.83,297.57,60.001,1559284204,"201051344001230","174011545737251",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,1302634.0,1302634.0,1919,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284249,524241.00
05/31/2019 02:30,2,0.000,ALERT,212.61,296.96,60.006,1559284204,"201051344000646","174011545737251",0.00,10.70,0,294.56,298.77,0.0,0.0,0.000,1296438.9,1296438.9,1911,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284250,524242.00
05/31/2019 02:30,2,0.000,ALERT,214.19,299.97,60.006,1559284204,"201051344000867","174011545737251",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,1294023.1,1294023.1,1907,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559284252,524243.00
05/31/2019 02:30,2,0.000,ALERT,214.41,299.97,60.006,1559284204,"201051344000633","174011545737251",0.00,10.70,0,295.76,301.17,0.0,0.0,0.000,1291328.3,1291328.3,1911,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284254,524244.00
05/31/2019 02:30,2,0.000,ALERT,212.83,297.57,60.006,1559284204,"201051344000955","174011545737251",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,1316790.2,1316790.2,1911,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284256,524245.00
05/31/2019 02:30,2,0.000,ALERT,213.96,299.37,60.001,1559284204,"201051344000648","174011545737251",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,1306103.8,1306103.8,1908,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284258,524246.00
05/31/2019 02:30,2,0.000,ALERT,214.41,300.27,60.006,1559284204,"201051344000645","174011545737251",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,1311282.8,1311282.8,1908,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284259,524247.00
05/31/2019 02:30,2,0.000,ALERT,213.96,300.87,60.006,1559284204,"201051344000569","174011545737251",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,1327751.2,1327751.2,1912,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559284261,524248.00
05/31/2019 02:30,2,0.000,ALERT,214.19,299.67,60.038,1559284204,"179051228000119","174011545737251",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,114371.4,114371.4,1922,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559284263,524249.00
05/31/2019 02:45,2,0.000,ALERT,213.29,299.97,60.017,1559285104,"201051344000579","174011545737251",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1328040.9,1328040.9,1912,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285106,524250.00
05/31/2019 02:45,2,0.000,ALERT,212.61,296.36,60.033,1559285104,"201051344001025","174011545737251",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,1311311.5,1311311.5,1907,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285108,524251.00
05/31/2019 02:45,2,0.000,ALERT,212.83,296.96,60.033,1559285104,"201051344001093","174011545737251",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,1294450.9,1294450.9,1913,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285110,524252.00
05/31/2019 02:45,2,0.000,ALERT,213.29,300.27,60.038,1559285104,"201051344000458","174011545737251",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,1310342.3,1310342.3,1912,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285112,524253.00
05/31/2019 02:45,2,0.000,ALERT,212.83,297.57,60.038,1559285104,"201051344000890","174011545737251",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,1309391.3,1309391.3,1912,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285114,524254.00
05/31/2019 02:45,2,0.000,ALERT,213.29,299.67,60.043,1559285104,"201051344000988","174011545737251",0.00,11.30,0,295.76,301.47,0.0,0.0,0.000,1005143.4,1005143.4,1908,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285115,524255.00
05/31/2019 02:45,2,0.000,ALERT,213.29,297.87,60.038,1559285104,"201051344000582","174011545737251",0.00,10.30,0,295.76,300.27,0.0,0.0,0.000,1287615.1,1287615.1,1909,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285117,524256.00
05/31/2019 02:45,2,0.000,ALERT,213.29,300.57,60.043,1559285104,"201051344000868","174011545737251",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,1295991.5,1295991.5,1910,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285119,524257.00
05/31/2019 02:45,2,0.000,ALERT,213.74,300.57,60.038,1559285104,"201051344000576","174011545737251",0.00,10.70,0,298.17,302.07,0.0,0.0,0.000,1313531.7,1313531.7,1914,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559285121,524258.00
05/31/2019 02:45,2,0.000,ALERT,213.29,299.67,60.001,1559285104,"201051344001158","174011545737251",0.00,10.70,0,297.87,301.47,0.0,0.0,0.000,1290345.2,1290345.2,1909,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285123,524259.00
05/31/2019 02:45,2,0.000,ALERT,213.06,296.36,60.033,1559285104,"201051344000917","174011545737251",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,1304215.9,1304215.9,1915,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285125,524260.00
05/31/2019 02:45,2,0.000,ALERT,213.06,296.06,60.033,1559285104,"201051344000417","174011545737251",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,1041169.2,1041169.2,1915,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285127,524261.00
05/31/2019 02:45,2,0.000,ALERT,213.06,296.66,60.028,1559285104,"201051344000685","174011545737251",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,1310624.5,1310624.5,1915,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285128,524262.00
05/31/2019 02:45,2,0.000,ALERT,212.83,296.36,60.038,1559285104,"201051344000651","174011545737251",0.00,10.00,0,294.56,298.77,0.0,0.0,0.000,1304034.6,1304034.6,1914,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285130,524263.00
05/31/2019 02:45,2,0.000,ALERT,213.06,300.57,60.028,1559285104,"201051344000594","174011545737251",0.00,11.00,0,297.57,302.07,0.0,0.0,0.000,1315602.5,1315602.5,1914,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559285132,524264.00
05/31/2019 02:45,2,0.000,ALERT,213.51,299.97,60.038,1559285104,"201051344000469","174011545737251",0.00,10.30,0,297.26,301.47,0.0,0.0,0.000,1295707.9,1295707.9,1912,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285134,524265.00
05/31/2019 02:45,2,0.000,ALERT,213.06,297.57,60.043,1559285104,"201051344000585","174011545737251",0.00,11.30,0,294.56,299.67,0.0,0.0,0.000,1317938.4,1317938.4,1911,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559285136,524266.00
05/31/2019 02:45,2,0.000,ALERT,213.96,299.97,60.038,1559285104,"201051344000853","174011545737251",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,1318931.9,1318931.9,1916,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285138,524267.00
05/31/2019 02:45,2,0.000,ALERT,213.29,297.57,60.043,1559285104,"201051344001145","174011545737251",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,1318911.6,1318911.6,1916,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285139,524268.00
05/31/2019 02:45,2,0.000,ALERT,213.06,297.26,60.043,1559285104,"201051344000438","174011545737251",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,1312259.3,1312259.3,1911,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285141,524269.00
05/31/2019 02:45,2,0.000,ALERT,212.61,297.26,60.049,1559285104,"201051344001135","174011545737251",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,1299173.7,1299173.7,1911,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285143,524270.00
05/31/2019 02:45,2,0.000,ALERT,213.51,299.97,60.038,1559285104,"201051344000983","174011545737251",0.00,11.30,0,298.47,302.07,0.0,0.0,0.000,1316870.9,1316870.9,1910,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559285145,524271.00
05/31/2019 02:45,2,0.000,ALERT,212.83,296.66,60.043,1559285104,"201051344001203","174011545737251",0.00,10.70,0,295.16,300.87,0.0,0.0,0.000,1306973.6,1306973.6,1910,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559285147,524272.00
05/31/2019 02:45,2,0.000,ALERT,212.83,296.96,60.043,1559285104,"201051344001230","174011545737251",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,1302634.0,1302634.0,1921,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559285149,524273.00
05/31/2019 02:45,2,0.000,ALERT,212.61,296.66,60.001,1559285104,"201051344000646","174011545737251",0.00,11.00,0,294.56,299.67,0.0,0.0,0.000,1296438.9,1296438.9,1913,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559285150,524274.00
05/31/2019 02:45,2,0.000,ALERT,213.74,299.67,60.033,1559285104,"201051344000867","174011545737251",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,1294023.1,1294023.1,1909,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285152,524275.00
05/31/2019 02:45,2,0.000,ALERT,213.96,299.67,60.075,1559285104,"201051344000633","174011545737251",0.00,10.70,0,296.36,301.17,0.0,0.0,0.000,1291328.3,1291328.3,1913,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285154,524276.00
05/31/2019 02:45,2,0.000,ALERT,212.61,297.26,60.022,1559285104,"201051344000955","174011545737251",0.00,11.00,0,295.16,299.67,0.0,0.0,0.000,1316790.2,1316790.2,1913,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285156,524277.00
05/31/2019 02:45,2,0.000,ALERT,213.74,299.07,60.038,1559285104,"201051344000648","174011545737251",0.00,10.30,0,297.26,301.77,0.0,0.0,0.000,1306103.8,1306103.8,1910,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285158,524278.00
05/31/2019 02:45,2,0.000,ALERT,213.96,299.97,60.070,1559285104,"201051344000645","174011545737251",0.00,11.30,0,297.87,301.77,0.0,0.0,0.000,1311282.8,1311282.8,1910,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559285160,524279.00
05/31/2019 02:45,2,0.000,ALERT,213.51,300.87,60.028,1559285104,"201051344000569","174011545737251",0.00,11.30,0,298.77,302.37,0.0,0.0,0.000,1327751.2,1327751.2,1914,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559285162,524280.00
05/31/2019 02:45,2,0.000,ALERT,213.74,299.97,60.022,1559285104,"179051228000119","174011545737251",0.00,12.70,0,296.36,301.17,0.0,0.0,0.000,114371.4,114371.4,1925,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559285164,524281.00
05/31/2019 03:00,2,0.000,ALERT,213.74,300.87,60.028,1559286004,"201051344000579","174011545737251",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,1328040.9,1328040.9,1914,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286006,524282.00
05/31/2019 03:00,2,0.000,ALERT,212.61,296.36,60.033,1559286004,"201051344001025","174011545737251",0.00,10.70,0,294.56,299.07,0.0,0.0,0.000,1311311.5,1311311.5,1909,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286008,524283.00
05/31/2019 03:00,2,0.000,ALERT,212.83,296.96,60.022,1559286004,"201051344001093","174011545737251",0.00,12.00,0,294.86,298.47,0.0,0.0,0.000,1294450.9,1294450.9,1915,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286010,524284.00
05/31/2019 03:00,2,0.000,ALERT,213.74,300.27,60.028,1559286004,"201051344000458","174011545737251",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,1310342.3,1310342.3,1914,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286012,524285.00
05/31/2019 03:00,2,0.000,ALERT,212.61,297.26,60.033,1559286004,"201051344000890","174011545737251",0.00,11.70,0,295.16,299.67,0.0,0.0,0.000,1309391.3,1309391.3,1914,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286013,524286.00
05/31/2019 03:00,2,0.000,ALERT,213.51,299.97,60.033,1559286004,"201051344000988","174011545737251",0.00,11.30,0,295.16,301.47,0.0,0.0,0.000,1005143.4,1005143.4,1910,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286015,524287.00
05/31/2019 03:00,2,0.000,ALERT,213.29,297.87,60.022,1559286004,"201051344000582","174011545737251",0.00,10.70,0,295.76,299.37,0.0,0.0,0.000,1287615.1,1287615.1,1911,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286017,524288.00
05/31/2019 03:00,2,0.000,ALERT,213.51,300.27,60.033,1559286004,"201051344000868","174011545737251",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,1295991.5,1295991.5,1912,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286019,524289.00
05/31/2019 03:00,2,0.000,ALERT,213.96,300.57,60.054,1559286004,"201051344000576","174011545737251",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,1313531.7,1313531.7,1916,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286021,524290.00
05/31/2019 03:00,2,0.000,ALERT,213.51,299.37,60.028,1559286004,"201051344001158","174011545737251",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,1290345.2,1290345.2,1911,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286023,524291.00
05/31/2019 03:00,2,0.000,ALERT,212.61,296.06,60.065,1559286004,"201051344000917","174011545737251",0.00,12.00,0,293.66,298.17,0.0,0.0,0.000,1304215.9,1304215.9,1917,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286024,524292.00
05/31/2019 03:00,2,0.000,ALERT,212.83,295.76,60.001,1559286004,"201051344000417","174011545737251",0.00,11.30,0,293.96,297.87,0.0,0.0,0.000,1041169.2,1041169.2,1917,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286026,524293.00
05/31/2019 03:00,2,0.000,ALERT,212.83,296.36,60.033,1559286004,"201051344000685","174011545737251",0.00,11.30,0,294.56,298.47,0.0,0.0,0.000,1310624.5,1310624.5,1917,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286028,524294.00
05/31/2019 03:00,2,0.000,ALERT,212.61,295.76,59.996,1559286004,"201051344000651","174011545737251",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,1304034.6,1304034.6,1916,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286030,524295.00
05/31/2019 03:00,2,0.000,ALERT,213.29,300.27,60.033,1559286004,"201051344000594","174011545737251",0.00,11.30,0,297.87,302.37,0.0,0.0,0.000,1315602.5,1315602.5,1916,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286032,524296.00
05/31/2019 03:00,2,0.000,ALERT,213.51,300.27,60.038,1559286004,"201051344000469","174011545737251",0.00,10.70,0,297.26,301.47,0.0,0.0,0.000,1295707.9,1295707.9,1914,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286033,524297.00
05/31/2019 03:00,2,0.000,ALERT,212.83,296.66,60.022,1559286004,"201051344000585","174011545737251",0.00,11.70,0,294.56,298.77,0.0,0.0,0.000,1317938.4,1317938.4,1913,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286035,524298.00
05/31/2019 03:00,2,0.000,ALERT,214.19,299.97,60.028,1559286004,"201051344000853","174011545737251",0.00,11.00,0,298.17,302.07,0.0,0.0,0.000,1318931.9,1318931.9,1918,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286037,524299.00
05/31/2019 03:00,2,0.000,ALERT,212.83,296.96,60.028,1559286004,"201051344001145","174011545737251",0.00,11.00,0,295.46,299.37,0.0,0.0,0.000,1318911.6,1318911.6,1918,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286039,524300.00
05/31/2019 03:00,2,0.000,ALERT,212.61,296.66,60.022,1559286004,"201051344000438","174011545737251",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,1312259.3,1312259.3,1913,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286041,524301.00
05/31/2019 03:00,2,0.000,ALERT,212.38,296.66,60.022,1559286004,"201051344001135","174011545737251",0.00,11.00,0,294.56,299.37,0.0,0.0,0.000,1299173.7,1299173.7,1913,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286043,524302.00
05/31/2019 03:00,2,0.000,ALERT,213.74,300.87,60.028,1559286004,"201051344000983","174011545737251",0.00,11.30,0,298.47,302.37,0.0,0.0,0.000,1316870.9,1316870.9,1912,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286045,524303.00
05/31/2019 03:00,2,0.000,ALERT,212.61,296.66,60.033,1559286004,"201051344001203","174011545737251",0.00,11.00,0,294.56,300.27,0.0,0.0,0.000,1306973.6,1306973.6,1912,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286047,524304.00
05/31/2019 03:00,2,0.000,ALERT,212.61,297.26,60.054,1559286004,"201051344001230","174011545737251",0.00,11.30,0,294.86,298.77,0.0,0.0,0.000,1302634.0,1302634.0,1923,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286048,524305.00
05/31/2019 03:00,2,0.000,ALERT,212.16,296.66,60.028,1559286004,"201051344000646","174011545737251",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,1296438.9,1296438.9,1915,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286050,524306.00
05/31/2019 03:00,2,0.000,ALERT,213.74,300.27,60.028,1559286004,"201051344000867","174011545737251",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,1294023.1,1294023.1,1911,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286052,524307.00
05/31/2019 03:00,2,0.000,ALERT,214.19,299.97,60.028,1559286004,"201051344000633","174011545737251",0.00,11.00,0,296.06,301.17,0.0,0.0,0.000,1291328.3,1291328.3,1915,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286054,524308.00
05/31/2019 03:00,2,0.000,ALERT,212.16,296.66,60.022,1559286004,"201051344000955","174011545737251",0.00,11.30,0,294.56,298.47,0.0,0.0,0.000,1316790.2,1316790.2,1915,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286056,524309.00
05/31/2019 03:00,2,0.000,ALERT,213.74,299.67,60.017,1559286004,"201051344000648","174011545737251",0.00,10.70,0,296.96,302.07,0.0,0.0,0.000,1306103.8,1306103.8,1912,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286058,524310.00
05/31/2019 03:00,2,0.000,ALERT,213.96,300.27,60.038,1559286004,"201051344000645","174011545737251",0.00,11.30,0,297.26,301.77,0.0,0.0,0.000,1311282.8,1311282.8,1912,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286059,524311.00
05/31/2019 03:00,2,0.000,ALERT,213.51,300.57,60.054,1559286004,"201051344000569","174011545737251",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,1327751.2,1327751.2,1916,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286061,524312.00
05/31/2019 03:00,2,0.000,ALERT,213.96,299.67,60.006,1559286004,"179051228000119","174011545737251",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,114371.4,114371.4,1927,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559286063,524313.00
05/31/2019 03:15,2,0.000,ALERT,213.51,300.87,60.022,1559286904,"201051344000579","174011545737251",0.00,11.70,0,299.07,302.68,0.0,0.0,0.000,1328040.9,1328040.9,1916,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286906,524314.00
05/31/2019 03:15,2,0.000,ALERT,213.06,297.26,60.028,1559286904,"201051344001025","174011545737251",0.00,10.70,0,294.26,299.67,0.0,0.0,0.000,1311311.5,1311311.5,1911,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286908,524315.00
05/31/2019 03:15,2,0.000,ALERT,213.06,297.57,60.028,1559286904,"201051344001093","174011545737251",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,1294450.9,1294450.9,1917,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286910,524316.00
05/31/2019 03:15,2,0.000,ALERT,213.51,299.97,59.990,1559286904,"201051344000458","174011545737251",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,1310342.3,1310342.3,1916,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286912,524317.00
05/31/2019 03:15,2,0.000,ALERT,213.06,298.17,60.033,1559286904,"201051344000890","174011545737251",0.00,11.70,0,295.16,299.97,0.0,0.0,0.000,1309391.3,1309391.3,1916,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286914,524318.00
05/31/2019 03:15,2,0.000,ALERT,213.51,300.27,60.043,1559286904,"201051344000988","174011545737251",0.00,11.70,0,295.76,301.77,0.0,0.0,0.000,1005143.4,1005143.4,1912,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286915,524319.00
05/31/2019 03:15,2,0.000,ALERT,213.51,298.47,60.017,1559286904,"201051344000582","174011545737251",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,1287615.1,1287615.1,1913,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286917,524320.00
05/31/2019 03:15,2,0.000,ALERT,213.51,300.87,60.049,1559286904,"201051344000868","174011545737251",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,1295991.5,1295991.5,1914,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286919,524321.00
05/31/2019 03:15,2,0.000,ALERT,213.96,300.87,59.990,1559286904,"201051344000576","174011545737251",0.00,11.00,0,297.87,302.07,0.0,0.0,0.000,1313531.7,1313531.7,1918,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286921,524322.00
05/31/2019 03:15,2,0.000,ALERT,213.51,300.27,60.022,1559286904,"201051344001158","174011545737251",0.00,11.00,0,297.26,301.47,0.0,0.0,0.000,1290345.2,1290345.2,1913,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286923,524323.00
05/31/2019 03:15,2,0.000,ALERT,213.06,296.96,60.022,1559286904,"201051344000917","174011545737251",0.00,12.00,0,293.06,298.47,0.0,0.0,0.000,1304215.9,1304215.9,1919,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286924,524324.00
05/31/2019 03:15,2,0.000,ALERT,213.29,296.96,60.033,1559286904,"201051344000417","174011545737251",0.00,11.30,0,293.66,298.47,0.0,0.0,0.000,1041169.2,1041169.2,1919,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286926,524325.00
05/31/2019 03:15,2,0.000,ALERT,213.29,297.26,59.996,1559286904,"201051344000685","174011545737251",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,1310624.5,1310624.5,1919,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286928,524326.00
05/31/2019 03:15,2,0.000,ALERT,213.29,296.96,60.022,1559286904,"201051344000651","174011545737251",0.00,10.30,0,293.66,298.47,0.0,0.0,0.000,1304034.6,1304034.6,1918,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286930,524327.00
05/31/2019 03:15,2,0.000,ALERT,213.29,300.87,60.022,1559286904,"201051344000594","174011545737251",0.00,11.30,0,297.57,302.37,0.0,0.0,0.000,1315602.5,1315602.5,1918,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286932,524328.00
05/31/2019 03:15,2,0.000,ALERT,213.51,300.27,60.070,1559286904,"201051344000469","174011545737251",0.00,10.70,0,297.57,301.77,0.0,0.0,0.000,1295707.9,1295707.9,1916,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286934,524329.00
05/31/2019 03:15,2,0.000,ALERT,213.29,297.57,60.017,1559286904,"201051344000585","174011545737251",0.00,11.70,0,293.96,299.07,0.0,0.0,0.000,1317938.4,1317938.4,1915,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286935,524330.00
05/31/2019 03:15,2,0.000,ALERT,214.19,299.97,60.043,1559286904,"201051344000853","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1318931.9,1318931.9,1920,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286937,524331.00
05/31/2019 03:15,2,0.000,ALERT,213.29,297.87,60.028,1559286904,"201051344001145","174011545737251",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,1318911.6,1318911.6,1920,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286939,524332.00
