ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 03:15,2,0.000,ALERT,213.06,297.57,60.022,1559286904,"201051344000438","174011545737251",0.00,11.00,0,294.86,299.37,0.0,0.0,0.000,1312259.3,1312259.3,1915,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286941,524333.00
05/31/2019 03:15,2,0.000,ALERT,212.83,297.26,60.017,1559286904,"201051344001135","174011545737251",0.00,11.00,0,294.56,299.37,0.0,0.0,0.000,1299173.7,1299173.7,1915,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286943,524334.00
05/31/2019 03:15,2,0.000,ALERT,213.51,300.27,60.028,1559286904,"201051344000983","174011545737251",0.00,11.30,0,299.07,302.68,0.0,0.0,0.000,1316870.9,1316870.9,1914,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286945,524335.00
05/31/2019 03:15,2,0.000,ALERT,213.06,296.96,60.022,1559286904,"201051344001203","174011545737251",0.00,11.00,0,294.56,300.87,0.0,0.0,0.000,1306973.6,1306973.6,1914,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286946,524336.00
05/31/2019 03:15,2,0.000,ALERT,213.06,297.87,59.985,1559286904,"201051344001230","174011545737251",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,1302634.0,1302634.0,1925,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286948,524337.00
05/31/2019 03:15,2,0.000,ALERT,212.83,297.26,60.017,1559286904,"201051344000646","174011545737251",0.00,11.30,0,294.26,298.77,0.0,0.0,0.000,1296438.9,1296438.9,1917,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286950,524338.00
05/31/2019 03:15,2,0.000,ALERT,213.74,299.97,60.017,1559286904,"201051344000867","174011545737251",0.00,11.70,0,298.47,302.68,0.0,0.0,0.000,1294023.1,1294023.1,1913,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559286952,524339.00
05/31/2019 03:15,2,0.000,ALERT,214.19,299.97,60.017,1559286904,"201051344000633","174011545737251",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,1291328.3,1291328.3,1917,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286954,524340.00
05/31/2019 03:15,2,0.000,ALERT,212.61,297.57,60.012,1559286904,"201051344000955","174011545737251",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,1316790.2,1316790.2,1917,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286955,524341.00
05/31/2019 03:15,2,0.000,ALERT,213.74,299.07,60.022,1559286904,"201051344000648","174011545737251",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,1306103.8,1306103.8,1914,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286957,524342.00
05/31/2019 03:15,2,0.000,ALERT,213.96,299.97,59.980,1559286904,"201051344000645","174011545737251",0.00,11.70,0,298.77,302.07,0.0,0.0,0.000,1311282.8,1311282.8,1914,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286959,524343.00
05/31/2019 03:15,2,0.000,ALERT,213.51,300.87,60.022,1559286904,"201051344000569","174011545737251",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,1327751.2,1327751.2,1918,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559286961,524344.00
05/31/2019 03:15,2,0.000,ALERT,213.74,299.67,60.006,1559286904,"179051228000119","174011545737251",0.00,13.00,0,296.66,301.47,0.0,0.0,0.000,114371.4,114371.4,1929,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559286963,524345.00
05/31/2019 03:30,2,0.000,ALERT,213.74,301.17,60.065,1559287804,"201051344000579","174011545737251",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,1328040.9,1328040.9,1918,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287807,524346.00
05/31/2019 03:30,2,0.000,ALERT,212.83,296.96,60.012,1559287804,"201051344001025","174011545737251",0.00,10.70,0,295.16,299.67,0.0,0.0,0.000,1311311.5,1311311.5,1913,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287808,524347.00
05/31/2019 03:30,2,0.000,ALERT,213.29,297.57,60.028,1559287804,"201051344001093","174011545737251",0.00,12.00,0,295.16,299.07,0.0,0.0,0.000,1294450.9,1294450.9,1919,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287810,524348.00
05/31/2019 03:30,2,0.000,ALERT,213.74,300.87,60.022,1559287804,"201051344000458","174011545737251",0.00,12.00,0,298.47,302.98,0.0,0.0,0.000,1310342.3,1310342.3,1918,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287812,524349.00
05/31/2019 03:30,2,0.000,ALERT,212.83,297.87,60.028,1559287804,"201051344000890","174011545737251",0.00,11.30,0,296.06,300.27,0.0,0.0,0.000,1309391.3,1309391.3,1918,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287814,524350.00
05/31/2019 03:30,2,0.000,ALERT,213.74,300.57,60.022,1559287804,"201051344000988","174011545737251",0.00,11.30,0,295.46,301.77,0.0,0.0,0.000,1005143.4,1005143.4,1914,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287816,524351.00
05/31/2019 03:30,2,0.000,ALERT,213.51,298.17,60.028,1559287804,"201051344000582","174011545737251",0.00,10.70,0,296.36,300.27,0.0,0.0,0.000,1287615.1,1287615.1,1915,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287818,524352.00
05/31/2019 03:30,2,0.000,ALERT,213.74,301.17,60.028,1559287804,"201051344000868","174011545737251",0.00,11.00,0,299.37,302.98,0.0,0.0,0.000,1295991.5,1295991.5,1916,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287819,524353.00
05/31/2019 03:30,2,0.000,ALERT,214.19,301.17,60.022,1559287804,"201051344000576","174011545737251",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,1313531.7,1313531.7,1920,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287821,524354.00
05/31/2019 03:30,2,0.000,ALERT,213.74,300.57,60.022,1559287804,"201051344001158","174011545737251",0.00,10.70,0,297.87,301.77,0.0,0.0,0.000,1290345.2,1290345.2,1915,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287823,524355.00
05/31/2019 03:30,2,0.000,ALERT,213.29,296.96,60.017,1559287804,"201051344000917","174011545737251",0.00,12.00,0,294.26,298.77,0.0,0.0,0.000,1304215.9,1304215.9,1921,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287825,524356.00
05/31/2019 03:30,2,0.000,ALERT,213.29,296.66,60.028,1559287804,"201051344000417","174011545737251",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,1041169.2,1041169.2,1921,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287827,524357.00
05/31/2019 03:30,2,0.000,ALERT,213.29,297.26,60.065,1559287804,"201051344000685","174011545737251",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,1310624.5,1310624.5,1921,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287828,524358.00
05/31/2019 03:30,2,0.000,ALERT,213.06,296.66,60.033,1559287804,"201051344000651","174011545737251",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,1304034.6,1304034.6,1920,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287830,524359.00
05/31/2019 03:30,2,0.000,ALERT,213.74,301.17,60.070,1559287804,"201051344000594","174011545737251",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,1315602.5,1315602.5,1920,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287832,524360.00
05/31/2019 03:30,2,0.000,ALERT,213.96,300.87,60.012,1559287804,"201051344000469","174011545737251",0.00,10.70,0,297.26,301.77,0.0,0.0,0.000,1295707.9,1295707.9,1918,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287834,524361.00
05/31/2019 03:30,2,0.000,ALERT,213.06,297.26,60.038,1559287804,"201051344000585","174011545737251",0.00,11.30,0,294.86,299.37,0.0,0.0,0.000,1317938.4,1317938.4,1917,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287836,524362.00
05/31/2019 03:30,2,0.000,ALERT,214.41,300.57,60.028,1559287804,"201051344000853","174011545737251",0.00,11.00,0,298.17,302.37,0.0,0.0,0.000,1318931.9,1318931.9,1922,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287837,524363.00
05/31/2019 03:30,2,0.000,ALERT,213.29,297.87,60.033,1559287804,"201051344001145","174011545737251",0.00,11.00,0,295.46,299.97,0.0,0.0,0.000,1318911.6,1318911.6,1922,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287839,524364.00
05/31/2019 03:30,2,0.000,ALERT,213.06,297.57,60.017,1559287804,"201051344000438","174011545737251",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,1312259.3,1312259.3,1917,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287841,524365.00
05/31/2019 03:30,2,0.000,ALERT,212.61,297.26,60.017,1559287804,"201051344001135","174011545737251",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1299173.7,1299173.7,1917,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559287843,524366.00
05/31/2019 03:30,2,0.000,ALERT,213.74,300.87,60.028,1559287804,"201051344000983","174011545737251",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,1316870.9,1316870.9,1916,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559287845,524367.00
05/31/2019 03:30,2,0.000,ALERT,213.06,296.96,60.017,1559287804,"201051344001203","174011545737251",0.00,11.00,0,295.16,300.87,0.0,0.0,0.000,1306973.6,1306973.6,1916,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287847,524368.00
05/31/2019 03:30,2,0.000,ALERT,212.83,297.26,60.017,1559287804,"201051344001230","174011545737251",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1302634.0,1302634.0,1927,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287848,524369.00
05/31/2019 03:30,2,0.000,ALERT,212.61,296.96,59.996,1559287804,"201051344000646","174011545737251",0.00,11.00,0,294.56,299.07,0.0,0.0,0.000,1296438.9,1296438.9,1919,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559287850,524370.00
05/31/2019 03:30,2,0.000,ALERT,213.96,300.27,59.990,1559287804,"201051344000867","174011545737251",0.00,11.70,0,297.87,302.68,0.0,0.0,0.000,1294023.1,1294023.1,1915,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287852,524371.00
05/31/2019 03:30,2,0.000,ALERT,214.41,299.97,60.012,1559287804,"201051344000633","174011545737251",0.00,11.00,0,296.36,301.47,0.0,0.0,0.000,1291328.3,1291328.3,1919,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559287854,524372.00
05/31/2019 03:30,2,0.000,ALERT,212.61,297.26,60.017,1559287804,"201051344000955","174011545737251",0.00,11.30,0,295.46,299.07,0.0,0.0,0.000,1316790.2,1316790.2,1919,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287856,524373.00
05/31/2019 03:30,2,0.000,ALERT,213.96,299.97,59.985,1559287804,"201051344000648","174011545737251",0.00,10.70,0,297.57,302.37,0.0,0.0,0.000,1306103.8,1306103.8,1916,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287858,524374.00
05/31/2019 03:30,2,0.000,ALERT,214.19,300.87,60.028,1559287804,"201051344000645","174011545737251",0.00,11.70,0,298.17,302.37,0.0,0.0,0.000,1311282.8,1311282.8,1916,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287860,524375.00
05/31/2019 03:30,2,0.000,ALERT,213.74,301.17,60.033,1559287804,"201051344000569","174011545737251",0.00,11.30,0,299.07,302.98,0.0,0.0,0.000,1327751.2,1327751.2,1920,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559287862,524376.00
05/31/2019 03:30,2,0.000,ALERT,214.19,300.27,60.006,1559287804,"179051228000119","174011545737251",0.00,12.70,0,296.36,301.47,0.0,0.0,0.000,114371.4,114371.4,1931,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559287864,524377.00
05/31/2019 03:45,2,0.000,ALERT,213.51,300.87,60.028,1559288704,"201051344000579","174011545737251",0.00,11.30,0,299.37,302.98,0.0,0.0,0.000,1328040.9,1328040.9,1920,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288706,524378.00
05/31/2019 03:45,2,0.000,ALERT,213.06,296.96,60.012,1559288704,"201051344001025","174011545737251",0.00,10.70,0,295.16,299.97,0.0,0.0,0.000,1311311.5,1311311.5,1915,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288708,524379.00
05/31/2019 03:45,2,0.000,ALERT,213.29,297.57,60.022,1559288704,"201051344001093","174011545737251",0.00,11.70,0,295.46,299.07,0.0,0.0,0.000,1294450.9,1294450.9,1921,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288710,524380.00
05/31/2019 03:45,2,0.000,ALERT,213.51,300.57,60.022,1559288704,"201051344000458","174011545737251",0.00,12.00,0,298.77,303.28,0.0,0.0,0.000,1310342.3,1310342.3,1920,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559288711,524381.00
05/31/2019 03:45,2,0.000,ALERT,213.06,297.87,60.043,1559288704,"201051344000890","174011545737251",0.00,11.30,0,295.76,299.97,0.0,0.0,0.000,1309391.3,1309391.3,1920,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559288713,524382.00
05/31/2019 03:45,2,0.000,ALERT,213.51,300.27,60.022,1559288704,"201051344000988","174011545737251",0.00,11.30,0,296.36,302.37,0.0,0.0,0.000,1005143.4,1005143.4,1916,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288715,524383.00
05/31/2019 03:45,2,0.000,ALERT,213.51,298.77,60.022,1559288704,"201051344000582","174011545737251",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,1287615.1,1287615.1,1917,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288717,524384.00
05/31/2019 03:45,2,0.000,ALERT,213.74,301.17,60.022,1559288704,"201051344000868","174011545737251",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,1295991.5,1295991.5,1918,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288719,524385.00
05/31/2019 03:45,2,0.000,ALERT,214.19,301.17,60.033,1559288704,"201051344000576","174011545737251",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,1313531.7,1313531.7,1922,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288721,524386.00
05/31/2019 03:45,2,0.000,ALERT,213.74,300.27,59.990,1559288704,"201051344001158","174011545737251",0.00,10.70,0,298.17,301.77,0.0,0.0,0.000,1290345.2,1290345.2,1917,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559288723,524387.00
05/31/2019 03:45,2,0.000,ALERT,213.06,297.26,59.985,1559288704,"201051344000917","174011545737251",0.00,11.70,0,293.66,298.47,0.0,0.0,0.000,1304215.9,1304215.9,1923,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559288725,524388.00
05/31/2019 03:45,2,0.000,ALERT,213.29,297.26,60.028,1559288704,"201051344000417","174011545737251",0.00,11.00,0,294.56,298.47,0.0,0.0,0.000,1041169.2,1041169.2,1923,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288726,524389.00
05/31/2019 03:45,2,0.000,ALERT,213.29,297.57,60.028,1559288704,"201051344000685","174011545737251",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,1310624.5,1310624.5,1923,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288728,524390.00
05/31/2019 03:45,2,0.000,ALERT,213.29,296.96,60.033,1559288704,"201051344000651","174011545737251",0.00,10.30,0,294.86,298.77,0.0,0.0,0.000,1304034.6,1304034.6,1922,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288730,524391.00
05/31/2019 03:45,2,0.000,ALERT,213.51,301.47,60.001,1559288704,"201051344000594","174011545737251",0.00,11.00,0,298.47,302.68,0.0,0.0,0.000,1315602.5,1315602.5,1922,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288732,524392.00
05/31/2019 03:45,2,0.000,ALERT,213.96,300.57,60.022,1559288704,"201051344000469","174011545737251",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,1295707.9,1295707.9,1920,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288734,524393.00
05/31/2019 03:45,2,0.000,ALERT,213.29,298.17,60.017,1559288704,"201051344000585","174011545737251",0.00,11.30,0,294.56,299.37,0.0,0.0,0.000,1317938.4,1317938.4,1919,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288736,524394.00
05/31/2019 03:45,2,0.000,ALERT,214.19,300.57,60.065,1559288704,"201051344000853","174011545737251",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,1318931.9,1318931.9,1924,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288737,524395.00
05/31/2019 03:45,2,0.000,ALERT,213.51,297.87,60.028,1559288704,"201051344001145","174011545737251",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,1318911.6,1318911.6,1924,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559288739,524396.00
05/31/2019 03:45,2,0.000,ALERT,213.29,297.57,60.028,1559288704,"201051344000438","174011545737251",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,1312259.3,1312259.3,1919,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559288741,524397.00
05/31/2019 03:45,2,0.000,ALERT,212.83,297.57,60.033,1559288704,"201051344001135","174011545737251",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1299173.7,1299173.7,1919,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288743,524398.00
05/31/2019 03:45,2,0.000,ALERT,213.51,300.87,60.033,1559288704,"201051344000983","174011545737251",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,1316870.9,1316870.9,1918,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288745,524399.00
05/31/2019 03:45,2,0.000,ALERT,213.29,297.57,60.033,1559288704,"201051344001203","174011545737251",0.00,11.00,0,295.16,300.87,0.0,0.0,0.000,1306973.6,1306973.6,1918,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288747,524400.00
05/31/2019 03:45,2,0.000,ALERT,213.06,298.17,60.033,1559288704,"201051344001230","174011545737251",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,1302634.0,1302634.0,1929,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288748,524401.00
05/31/2019 03:45,2,0.000,ALERT,212.83,297.26,60.028,1559288704,"201051344000646","174011545737251",0.00,11.00,0,294.26,298.77,0.0,0.0,0.000,1296438.9,1296438.9,1921,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288750,524402.00
05/31/2019 03:45,2,0.000,ALERT,213.96,300.57,60.033,1559288704,"201051344000867","174011545737251",0.00,11.70,0,298.17,302.68,0.0,0.0,0.000,1294023.1,1294023.1,1917,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288752,524403.00
05/31/2019 03:45,2,0.000,ALERT,214.19,300.27,60.033,1559288704,"201051344000633","174011545737251",0.00,10.70,0,296.96,302.07,0.0,0.0,0.000,1291328.3,1291328.3,1921,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559288754,524404.00
05/31/2019 03:45,2,0.000,ALERT,212.61,297.57,60.022,1559288704,"201051344000955","174011545737251",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,1316790.2,1316790.2,1921,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559288756,524405.00
05/31/2019 03:45,2,0.000,ALERT,213.96,299.67,60.070,1559288704,"201051344000648","174011545737251",0.00,10.30,0,297.87,302.37,0.0,0.0,0.000,1306103.8,1306103.8,1918,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288758,524406.00
05/31/2019 03:45,2,0.000,ALERT,214.19,300.57,60.065,1559288704,"201051344000645","174011545737251",0.00,11.30,0,298.77,302.68,0.0,0.0,0.000,1311282.8,1311282.8,1918,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559288759,524407.00
05/31/2019 03:45,2,0.000,ALERT,213.74,301.17,60.022,1559288704,"201051344000569","174011545737251",0.00,11.00,0,299.07,303.28,0.0,0.0,0.000,1327751.2,1327751.2,1922,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559288761,524408.00
05/31/2019 03:45,2,0.000,ALERT,213.96,300.27,60.033,1559288704,"179051228000119","174011545737251",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,114371.4,114371.4,1933,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559288763,524409.00
05/31/2019 04:00,2,0.000,ALERT,213.51,300.87,60.022,1559289604,"201051344000579","174011545737251",0.00,11.00,0,299.07,302.98,0.0,0.0,0.000,1328040.9,1328040.9,1922,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559289606,524410.00
05/31/2019 04:00,2,0.000,ALERT,212.61,296.96,60.022,1559289604,"201051344001025","174011545737251",0.00,10.30,0,294.86,299.67,0.0,0.0,0.000,1311311.5,1311311.5,1917,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289608,524411.00
05/31/2019 04:00,2,0.000,ALERT,212.83,297.57,60.017,1559289604,"201051344001093","174011545737251",0.00,11.30,0,295.16,299.07,0.0,0.0,0.000,1294450.9,1294450.9,1923,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559289609,524412.00
05/31/2019 04:00,2,0.000,ALERT,213.29,299.97,60.038,1559289604,"201051344000458","174011545737251",0.00,11.70,0,298.47,303.28,0.0,0.0,0.000,1310342.3,1310342.3,1922,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289611,524413.00
05/31/2019 04:00,2,0.000,ALERT,212.83,297.87,60.012,1559289604,"201051344000890","174011545737251",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,1309391.3,1309391.3,1922,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559289613,524414.00
05/31/2019 04:00,2,0.000,ALERT,213.29,299.97,60.022,1559289604,"201051344000988","174011545737251",0.00,10.70,0,295.76,302.07,0.0,0.0,0.000,1005143.4,1005143.4,1918,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559289615,524415.00
05/31/2019 04:00,2,0.000,ALERT,213.29,298.47,60.022,1559289604,"201051344000582","174011545737251",0.00,10.30,0,296.06,299.97,0.0,0.0,0.000,1287615.1,1287615.1,1919,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559289617,524416.00
05/31/2019 04:00,2,0.000,ALERT,213.29,300.27,60.012,1559289604,"201051344000868","174011545737251",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,1295991.5,1295991.5,1920,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289619,524417.00
05/31/2019 04:00,2,0.000,ALERT,213.96,300.27,60.022,1559289604,"201051344000576","174011545737251",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,1313531.7,1313531.7,1924,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289620,524418.00
05/31/2019 04:00,2,0.000,ALERT,213.51,299.97,60.012,1559289604,"201051344001158","174011545737251",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,1290345.2,1290345.2,1919,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559289622,524419.00
05/31/2019 04:00,2,0.000,ALERT,213.06,297.26,60.022,1559289604,"201051344000917","174011545737251",0.00,11.70,0,294.26,298.47,0.0,0.0,0.000,1304215.9,1304215.9,1925,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559289624,524420.00
05/31/2019 04:00,2,0.000,ALERT,213.06,296.96,60.017,1559289604,"201051344000417","174011545737251",0.00,10.70,0,294.86,298.47,0.0,0.0,0.000,1041169.2,1041169.2,1925,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289626,524421.00
05/31/2019 04:00,2,0.000,ALERT,213.06,297.57,60.006,1559289604,"201051344000685","174011545737251",0.00,10.70,0,295.46,299.07,0.0,0.0,0.000,1310624.5,1310624.5,1925,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289628,524422.00
05/31/2019 04:00,2,0.000,ALERT,212.83,296.66,60.038,1559289604,"201051344000651","174011545737251",0.00,10.00,0,294.86,298.77,0.0,0.0,0.000,1304034.6,1304034.6,1924,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289630,524423.00
05/31/2019 04:00,2,0.000,ALERT,213.29,300.57,59.969,1559289604,"201051344000594","174011545737251",0.00,10.70,0,298.17,302.68,0.0,0.0,0.000,1315602.5,1315602.5,1924,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289632,524424.00
05/31/2019 04:00,2,0.000,ALERT,213.51,299.97,59.996,1559289604,"201051344000469","174011545737251",0.00,10.00,0,297.57,302.07,0.0,0.0,0.000,1295707.9,1295707.9,1922,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289633,524425.00
05/31/2019 04:00,2,0.000,ALERT,212.83,297.57,60.001,1559289604,"201051344000585","174011545737251",0.00,11.00,0,294.86,299.07,0.0,0.0,0.000,1317938.4,1317938.4,1921,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289635,524426.00
05/31/2019 04:00,2,0.000,ALERT,213.96,299.67,60.006,1559289604,"201051344000853","174011545737251",0.00,10.30,0,298.47,302.68,0.0,0.0,0.000,1318931.9,1318931.9,1926,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289637,524427.00
05/31/2019 04:00,2,0.000,ALERT,213.06,297.57,59.990,1559289604,"201051344001145","174011545737251",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,1318911.6,1318911.6,1926,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289639,524428.00
05/31/2019 04:00,2,0.000,ALERT,212.83,297.57,59.985,1559289604,"201051344000438","174011545737251",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,1312259.3,1312259.3,1921,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289641,524429.00
05/31/2019 04:00,2,0.000,ALERT,212.38,297.26,60.001,1559289604,"201051344001135","174011545737251",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,1299173.7,1299173.7,1921,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289642,524430.00
05/31/2019 04:00,2,0.000,ALERT,213.51,299.97,59.959,1559289604,"201051344000983","174011545737251",0.00,11.00,0,298.77,302.68,0.0,0.0,0.000,1316870.9,1316870.9,1920,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289644,524431.00
05/31/2019 04:00,2,0.000,ALERT,212.83,297.26,59.975,1559289604,"201051344001203","174011545737251",0.00,10.70,0,295.46,300.87,0.0,0.0,0.000,1306973.6,1306973.6,1920,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289646,524432.00
05/31/2019 04:00,2,0.000,ALERT,212.61,297.87,60.001,1559289604,"201051344001230","174011545737251",0.00,10.70,0,295.46,299.37,0.0,0.0,0.000,1302634.0,1302634.0,1931,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289648,524433.00
05/31/2019 04:00,2,0.000,ALERT,212.16,297.26,60.001,1559289604,"201051344000646","174011545737251",0.00,10.70,0,294.56,298.77,0.0,0.0,0.000,1296438.9,1296438.9,1923,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289650,524434.00
05/31/2019 04:00,2,0.000,ALERT,213.51,299.67,60.006,1559289604,"201051344000867","174011545737251",0.00,11.30,0,298.17,302.68,0.0,0.0,0.000,1294023.1,1294023.1,1919,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289652,524435.00
05/31/2019 04:00,2,0.000,ALERT,213.96,299.37,60.012,1559289604,"201051344000633","174011545737251",0.00,10.30,0,296.66,301.77,0.0,0.0,0.000,1291328.3,1291328.3,1923,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289653,524436.00
05/31/2019 04:00,2,0.000,ALERT,212.38,297.26,60.006,1559289604,"201051344000955","174011545737251",0.00,11.00,0,295.46,299.07,0.0,0.0,0.000,1316790.2,1316790.2,1923,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289655,524437.00
05/31/2019 04:00,2,0.000,ALERT,213.51,299.07,60.022,1559289604,"201051344000648","174011545737251",0.00,10.00,0,297.87,302.37,0.0,0.0,0.000,1306103.8,1306103.8,1920,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289657,524438.00
05/31/2019 04:00,2,0.000,ALERT,213.96,299.97,60.001,1559289604,"201051344000645","174011545737251",0.00,11.00,0,298.47,302.37,0.0,0.0,0.000,1311282.8,1311282.8,1920,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559289659,524439.00
05/31/2019 04:00,2,0.000,ALERT,213.51,300.57,59.985,1559289604,"201051344000569","174011545737251",0.00,10.70,0,299.07,303.28,0.0,0.0,0.000,1327751.2,1327751.2,1924,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559289661,524440.00
05/31/2019 04:00,2,0.000,ALERT,213.74,299.67,60.001,1559289604,"179051228000119","174011545737251",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,114371.4,114371.4,1935,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559289662,524441.00
05/31/2019 04:15,2,0.000,ALERT,213.74,300.87,60.028,1559290504,"201051344000579","174011545737251",0.00,10.70,0,298.47,302.37,0.0,0.0,0.000,1328040.9,1328040.9,1924,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290506,524442.00
05/31/2019 04:15,2,0.000,ALERT,213.06,296.96,59.980,1559290504,"201051344001025","174011545737251",0.00,10.00,0,294.86,299.67,0.0,0.0,0.000,1311311.5,1311311.5,1919,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290507,524443.00
05/31/2019 04:15,2,0.000,ALERT,213.06,297.26,59.996,1559290504,"201051344001093","174011545737251",0.00,11.30,0,295.46,298.77,0.0,0.0,0.000,1294450.9,1294450.9,1925,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290509,524444.00
05/31/2019 04:15,2,0.000,ALERT,213.51,300.57,59.990,1559290504,"201051344000458","174011545737251",0.00,11.30,0,297.87,302.68,0.0,0.0,0.000,1310342.3,1310342.3,1924,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559290511,524445.00
05/31/2019 04:15,2,0.000,ALERT,212.83,297.87,59.996,1559290504,"201051344000890","174011545737251",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,1309391.3,1309391.3,1924,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290513,524446.00
05/31/2019 04:15,2,0.000,ALERT,213.51,300.27,59.996,1559290504,"201051344000988","174011545737251",0.00,10.70,0,295.76,301.47,0.0,0.0,0.000,1005143.4,1005143.4,1920,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290515,524447.00
05/31/2019 04:15,2,0.000,ALERT,213.51,298.47,59.990,1559290504,"201051344000582","174011545737251",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,1287615.1,1287615.1,1921,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559290517,524448.00
05/31/2019 04:15,2,0.000,ALERT,213.51,300.87,59.996,1559290504,"201051344000868","174011545737251",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,1295991.5,1295991.5,1922,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290518,524449.00
05/31/2019 04:15,2,0.000,ALERT,214.19,300.87,59.975,1559290504,"201051344000576","174011545737251",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,1313531.7,1313531.7,1926,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290520,524450.00
05/31/2019 04:15,2,0.000,ALERT,213.74,300.27,60.012,1559290504,"201051344001158","174011545737251",0.00,10.00,0,297.57,301.47,0.0,0.0,0.000,1290345.2,1290345.2,1921,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290522,524451.00
05/31/2019 04:15,2,0.000,ALERT,213.06,296.96,60.006,1559290504,"201051344000917","174011545737251",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,1304215.9,1304215.9,1927,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290524,524452.00
05/31/2019 04:15,2,0.000,ALERT,213.29,296.96,60.006,1559290504,"201051344000417","174011545737251",0.00,10.70,0,294.86,298.47,0.0,0.0,0.000,1041169.2,1041169.2,1927,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290526,524453.00
05/31/2019 04:15,2,0.000,ALERT,213.29,297.26,60.001,1559290504,"201051344000685","174011545737251",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,1310624.5,1310624.5,1927,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290527,524454.00
05/31/2019 04:15,2,0.000,ALERT,213.06,296.66,60.001,1559290504,"201051344000651","174011545737251",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,1304034.6,1304034.6,1926,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290529,524455.00
05/31/2019 04:15,2,0.000,ALERT,213.29,300.87,60.006,1559290504,"201051344000594","174011545737251",0.00,10.70,0,297.57,302.07,0.0,0.0,0.000,1315602.5,1315602.5,1926,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290531,524456.00
05/31/2019 04:15,2,0.000,ALERT,213.74,300.27,60.012,1559290504,"201051344000469","174011545737251",0.00,10.00,0,297.26,301.47,0.0,0.0,0.000,1295707.9,1295707.9,1924,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559290533,524457.00
05/31/2019 04:15,2,0.000,ALERT,213.29,297.57,60.012,1559290504,"201051344000585","174011545737251",0.00,10.70,0,294.26,299.07,0.0,0.0,0.000,1317938.4,1317938.4,1923,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290535,524458.00
05/31/2019 04:15,2,0.000,ALERT,214.19,300.27,60.001,1559290504,"201051344000853","174011545737251",0.00,10.30,0,298.17,302.07,0.0,0.0,0.000,1318931.9,1318931.9,1928,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559290537,524459.00
05/31/2019 04:15,2,0.000,ALERT,213.29,297.87,60.001,1559290504,"201051344001145","174011545737251",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,1318911.6,1318911.6,1928,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290539,524460.00
05/31/2019 04:15,2,0.000,ALERT,213.29,297.26,59.980,1559290504,"201051344000438","174011545737251",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,1312259.3,1312259.3,1923,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559290540,524461.00
05/31/2019 04:15,2,0.000,ALERT,212.83,297.57,60.017,1559290504,"201051344001135","174011545737251",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,1299173.7,1299173.7,1923,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290542,524462.00
05/31/2019 04:15,2,0.000,ALERT,213.74,300.87,60.006,1559290504,"201051344000983","174011545737251",0.00,10.70,0,298.17,302.37,0.0,0.0,0.000,1316870.9,1316870.9,1922,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290544,524463.00
05/31/2019 04:15,2,0.000,ALERT,213.06,297.26,60.001,1559290504,"201051344001203","174011545737251",0.00,10.30,0,295.16,300.57,0.0,0.0,0.000,1306973.6,1306973.6,1922,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559290546,524464.00
05/31/2019 04:15,2,0.000,ALERT,213.06,297.87,60.022,1559290504,"201051344001230","174011545737251",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,1302634.0,1302634.0,1933,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290548,524465.00
05/31/2019 04:15,2,0.000,ALERT,212.61,297.26,60.006,1559290504,"201051344000646","174011545737251",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,1296438.9,1296438.9,1925,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290549,524466.00
05/31/2019 04:15,2,0.000,ALERT,213.96,300.27,60.001,1559290504,"201051344000867","174011545737251",0.00,11.00,0,297.57,302.37,0.0,0.0,0.000,1294023.1,1294023.1,1921,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290551,524467.00
05/31/2019 04:15,2,0.000,ALERT,214.19,299.97,59.996,1559290504,"201051344000633","174011545737251",0.00,10.30,0,295.76,301.17,0.0,0.0,0.000,1291328.3,1291328.3,1925,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559290553,524468.00
05/31/2019 04:15,2,0.000,ALERT,212.83,297.87,60.006,1559290504,"201051344000955","174011545737251",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,1316790.2,1316790.2,1925,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559290555,524469.00
05/31/2019 04:15,2,0.000,ALERT,213.96,299.97,60.028,1559290504,"201051344000648","174011545737251",0.00,10.00,0,297.26,301.77,0.0,0.0,0.000,1306103.8,1306103.8,1922,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290557,524470.00
05/31/2019 04:15,2,0.000,ALERT,214.19,300.57,60.006,1559290504,"201051344000645","174011545737251",0.00,11.00,0,297.57,301.77,0.0,0.0,0.000,1311282.8,1311282.8,1922,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290559,524471.00
05/31/2019 04:15,2,0.000,ALERT,213.74,300.87,59.985,1559290504,"201051344000569","174011545737251",0.00,10.70,0,298.47,302.68,0.0,0.0,0.000,1327751.2,1327751.2,1926,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559290560,524472.00
05/31/2019 04:15,2,0.000,ALERT,213.96,299.97,59.996,1559290504,"179051228000119","174011545737251",0.00,12.30,0,296.36,301.17,0.0,0.0,0.000,114371.4,114371.4,1937,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559290562,524473.00
05/31/2019 04:30,2,0.000,ALERT,213.74,301.17,60.006,1559291404,"201051344000579","174011545737251",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,1328040.9,1328040.9,1926,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559291406,524474.00
05/31/2019 04:30,2,0.000,ALERT,213.06,297.26,60.070,1559291404,"201051344001025","174011545737251",0.00,9.70,0,294.86,299.67,0.0,0.0,0.000,1311311.5,1311311.5,1921,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291408,524475.00
05/31/2019 04:30,2,0.000,ALERT,213.06,297.87,59.985,1559291404,"201051344001093","174011545737251",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,1294450.9,1294450.9,1927,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291410,524476.00
05/31/2019 04:30,2,0.000,ALERT,213.51,300.27,59.980,1559291404,"201051344000458","174011545737251",0.00,11.30,0,298.77,302.98,0.0,0.0,0.000,1310342.3,1310342.3,1926,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559291412,524477.00
