ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 04:30,2,0.000,ALERT,212.83,298.17,60.028,1559291404,"201051344000890","174011545737251",0.00,10.70,0,296.06,300.27,0.0,0.0,0.000,1309391.3,1309391.3,1926,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559291413,524478.00
05/31/2019 04:30,2,0.000,ALERT,213.51,300.57,60.033,1559291404,"201051344000988","174011545737251",0.00,10.30,0,295.76,301.77,0.0,0.0,0.000,1005143.4,1005143.4,1922,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291415,524479.00
05/31/2019 04:30,2,0.000,ALERT,213.51,298.77,60.028,1559291404,"201051344000582","174011545737251",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,1287615.1,1287615.1,1923,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291417,524480.00
05/31/2019 04:30,2,0.000,ALERT,213.51,301.17,60.028,1559291404,"201051344000868","174011545737251",0.00,10.30,0,299.07,302.98,0.0,0.0,0.000,1295991.5,1295991.5,1924,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291419,524481.00
05/31/2019 04:30,2,0.000,ALERT,214.19,300.87,60.033,1559291404,"201051344000576","174011545737251",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,1313531.7,1313531.7,1928,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291421,524482.00
05/31/2019 04:30,2,0.000,ALERT,213.74,300.57,60.028,1559291404,"201051344001158","174011545737251",0.00,9.70,0,297.87,301.77,0.0,0.0,0.000,1290345.2,1290345.2,1923,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559291422,524483.00
05/31/2019 04:30,2,0.000,ALERT,213.29,297.57,60.038,1559291404,"201051344000917","174011545737251",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,1304215.9,1304215.9,1929,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291424,524484.00
05/31/2019 04:30,2,0.000,ALERT,213.29,297.57,60.022,1559291404,"201051344000417","174011545737251",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,1041169.2,1041169.2,1929,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291426,524485.00
05/31/2019 04:30,2,0.000,ALERT,213.51,298.17,60.028,1559291404,"201051344000685","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1310624.5,1310624.5,1929,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291428,524486.00
05/31/2019 04:30,2,0.000,ALERT,213.29,297.26,60.043,1559291404,"201051344000651","174011545737251",0.00,9.70,0,294.86,298.77,0.0,0.0,0.000,1304034.6,1304034.6,1928,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291430,524487.00
05/31/2019 04:30,2,0.000,ALERT,213.29,300.87,60.038,1559291404,"201051344000594","174011545737251",0.00,10.30,0,298.17,302.68,0.0,0.0,0.000,1315602.5,1315602.5,1928,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291432,524488.00
05/31/2019 04:30,2,0.000,ALERT,213.74,300.57,60.059,1559291404,"201051344000469","174011545737251",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,1295707.9,1295707.9,1926,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559291433,524489.00
05/31/2019 04:30,2,0.000,ALERT,213.29,298.17,60.028,1559291404,"201051344000585","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1317938.4,1317938.4,1925,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291435,524490.00
05/31/2019 04:30,2,0.000,ALERT,214.19,300.57,60.033,1559291404,"201051344000853","174011545737251",0.00,10.00,0,298.47,302.37,0.0,0.0,0.000,1318931.9,1318931.9,1930,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559291437,524491.00
05/31/2019 04:30,2,0.000,ALERT,213.51,298.17,60.033,1559291404,"201051344001145","174011545737251",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,1318911.6,1318911.6,1930,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559291439,524492.00
05/31/2019 04:30,2,0.000,ALERT,213.29,297.87,60.017,1559291404,"201051344000438","174011545737251",0.00,10.00,0,295.46,299.37,0.0,0.0,0.000,1312259.3,1312259.3,1925,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291441,524493.00
05/31/2019 04:30,2,0.000,ALERT,212.83,297.87,60.022,1559291404,"201051344001135","174011545737251",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,1299173.7,1299173.7,1925,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291443,524494.00
05/31/2019 04:30,2,0.000,ALERT,213.74,301.17,60.022,1559291404,"201051344000983","174011545737251",0.00,10.70,0,298.77,302.68,0.0,0.0,0.000,1316870.9,1316870.9,1924,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291445,524495.00
05/31/2019 04:30,2,0.000,ALERT,213.29,297.57,60.028,1559291404,"201051344001203","174011545737251",0.00,10.00,0,295.16,300.87,0.0,0.0,0.000,1306973.6,1306973.6,1924,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291447,524496.00
05/31/2019 04:30,2,0.000,ALERT,213.06,298.17,60.001,1559291404,"201051344001230","174011545737251",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,1302634.0,1302634.0,1935,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559291448,524497.00
05/31/2019 04:30,2,0.000,ALERT,212.83,297.57,60.038,1559291404,"201051344000646","174011545737251",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,1296438.9,1296438.9,1927,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291450,524498.00
05/31/2019 04:30,2,0.000,ALERT,213.96,300.57,60.054,1559291404,"201051344000867","174011545737251",0.00,11.00,0,297.87,302.68,0.0,0.0,0.000,1294023.1,1294023.1,1923,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559291452,524499.00
05/31/2019 04:30,2,0.000,ALERT,214.19,300.27,60.012,1559291404,"201051344000633","174011545737251",0.00,10.00,0,296.66,301.47,0.0,0.0,0.000,1291328.3,1291328.3,1927,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291454,524500.00
05/31/2019 04:30,2,0.000,ALERT,212.83,298.17,60.001,1559291404,"201051344000955","174011545737251",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,1316790.2,1316790.2,1927,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291456,524501.00
05/31/2019 04:30,2,0.000,ALERT,213.96,299.97,60.006,1559291404,"201051344000648","174011545737251",0.00,9.70,0,297.87,302.37,0.0,0.0,0.000,1306103.8,1306103.8,1924,0,0,0,L,1122011218,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291458,524502.00
05/31/2019 04:30,2,0.000,ALERT,214.19,300.57,60.012,1559291404,"201051344000645","174011545737251",0.00,10.70,0,298.77,302.37,0.0,0.0,0.000,1311282.8,1311282.8,1924,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559291459,524503.00
05/31/2019 04:30,2,0.000,ALERT,213.74,301.17,60.006,1559291404,"201051344000569","174011545737251",0.00,10.30,0,299.37,302.98,0.0,0.0,0.000,1327751.2,1327751.2,1928,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559291461,524504.00
05/31/2019 04:30,2,0.000,ALERT,213.96,299.97,60.038,1559291404,"179051228000119","174011545737251",0.00,12.00,0,296.96,301.77,0.0,0.0,0.000,114371.4,114371.4,1939,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559291463,524505.00
05/31/2019 04:45,2,0.000,ALERT,213.51,301.17,60.028,1559292304,"201051344000579","174011545737251",0.00,10.00,0,299.37,302.98,0.0,0.0,0.000,1328040.9,1328040.9,1928,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559292306,524506.00
05/31/2019 04:45,2,0.000,ALERT,212.83,297.26,60.022,1559292304,"201051344001025","174011545737251",0.00,9.70,0,295.16,299.97,0.0,0.0,0.000,1311311.5,1311311.5,1923,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292308,524507.00
05/31/2019 04:45,2,0.000,ALERT,212.83,297.87,60.065,1559292304,"201051344001093","174011545737251",0.00,10.70,0,295.46,299.07,0.0,0.0,0.000,1294450.9,1294450.9,1929,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292310,524508.00
05/31/2019 04:45,2,0.000,ALERT,213.51,300.87,60.022,1559292304,"201051344000458","174011545737251",0.00,11.00,0,298.77,302.98,0.0,0.0,0.000,1310342.3,1310342.3,1928,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559292312,524509.00
05/31/2019 04:45,2,0.000,ALERT,212.61,298.17,60.022,1559292304,"201051344000890","174011545737251",0.00,10.30,0,296.06,300.27,0.0,0.0,0.000,1309391.3,1309391.3,1928,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292314,524510.00
05/31/2019 04:45,2,0.000,ALERT,213.29,300.27,60.017,1559292304,"201051344000988","174011545737251",0.00,10.00,0,296.06,302.07,0.0,0.0,0.000,1005143.4,1005143.4,1924,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559292315,524511.00
05/31/2019 04:45,2,0.000,ALERT,213.51,298.77,60.022,1559292304,"201051344000582","174011545737251",0.00,9.70,0,296.36,300.27,0.0,0.0,0.000,1287615.1,1287615.1,1925,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559292317,524512.00
05/31/2019 04:45,2,0.000,ALERT,213.29,300.87,60.017,1559292304,"201051344000868","174011545737251",0.00,10.00,0,299.07,302.98,0.0,0.0,0.000,1295991.5,1295991.5,1926,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292319,524513.00
05/31/2019 04:45,2,0.000,ALERT,213.96,301.17,60.022,1559292304,"201051344000576","174011545737251",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,1313531.7,1313531.7,1930,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292321,524514.00
05/31/2019 04:45,2,0.000,ALERT,213.51,300.57,60.017,1559292304,"201051344001158","174011545737251",0.00,9.30,0,297.87,301.77,0.0,0.0,0.000,1290345.2,1290345.2,1925,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292323,524515.00
05/31/2019 04:45,2,0.000,ALERT,213.06,297.26,59.969,1559292304,"201051344000917","174011545737251",0.00,10.70,0,294.26,298.77,0.0,0.0,0.000,1304215.9,1304215.9,1931,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292324,524516.00
05/31/2019 04:45,2,0.000,ALERT,213.06,297.26,60.006,1559292304,"201051344000417","174011545737251",0.00,10.00,0,295.16,298.77,0.0,0.0,0.000,1041169.2,1041169.2,1931,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292326,524517.00
05/31/2019 04:45,2,0.000,ALERT,213.06,297.57,60.017,1559292304,"201051344000685","174011545737251",0.00,10.00,0,295.46,299.37,0.0,0.0,0.000,1310624.5,1310624.5,1931,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292328,524518.00
05/31/2019 04:45,2,0.000,ALERT,212.83,296.96,60.022,1559292304,"201051344000651","174011545737251",0.00,9.30,0,295.16,299.07,0.0,0.0,0.000,1304034.6,1304034.6,1930,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559292330,524519.00
05/31/2019 04:45,2,0.000,ALERT,213.29,301.47,60.028,1559292304,"201051344000594","174011545737251",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,1315602.5,1315602.5,1930,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292332,524520.00
05/31/2019 04:45,2,0.000,ALERT,213.51,300.57,60.022,1559292304,"201051344000469","174011545737251",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,1295707.9,1295707.9,1928,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559292333,524521.00
05/31/2019 04:45,2,0.000,ALERT,212.83,297.57,60.022,1559292304,"201051344000585","174011545737251",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,1317938.4,1317938.4,1927,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292335,524522.00
05/31/2019 04:45,2,0.000,ALERT,213.96,300.57,60.028,1559292304,"201051344000853","174011545737251",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,1318931.9,1318931.9,1932,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292337,524523.00
05/31/2019 04:45,2,0.000,ALERT,213.06,298.17,60.033,1559292304,"201051344001145","174011545737251",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,1318911.6,1318911.6,1932,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292339,524524.00
05/31/2019 04:45,2,0.000,ALERT,213.06,297.57,60.038,1559292304,"201051344000438","174011545737251",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,1312259.3,1312259.3,1927,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292341,524525.00
05/31/2019 04:45,2,0.000,ALERT,212.61,297.87,60.028,1559292304,"201051344001135","174011545737251",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,1299173.7,1299173.7,1927,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292343,524526.00
05/31/2019 04:45,2,0.000,ALERT,213.51,301.17,60.033,1559292304,"201051344000983","174011545737251",0.00,10.00,0,298.77,302.68,0.0,0.0,0.000,1316870.9,1316870.9,1926,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292345,524527.00
05/31/2019 04:45,2,0.000,ALERT,212.83,297.57,60.012,1559292304,"201051344001203","174011545737251",0.00,10.00,0,295.46,301.17,0.0,0.0,0.000,1306973.6,1306973.6,1926,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292346,524528.00
05/31/2019 04:45,2,0.000,ALERT,212.61,297.87,60.033,1559292304,"201051344001230","174011545737251",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,1302634.0,1302634.0,1937,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559292348,524529.00
05/31/2019 04:45,2,0.000,ALERT,212.61,297.57,60.038,1559292304,"201051344000646","174011545737251",0.00,9.70,0,294.86,299.07,0.0,0.0,0.000,1296438.9,1296438.9,1929,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292350,524530.00
05/31/2019 04:45,2,0.000,ALERT,213.74,300.87,60.033,1559292304,"201051344000867","174011545737251",0.00,10.70,0,298.47,302.98,0.0,0.0,0.000,1294023.1,1294023.1,1925,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292352,524531.00
05/31/2019 04:45,2,0.000,ALERT,213.96,300.27,60.054,1559292304,"201051344000633","174011545737251",0.00,9.70,0,296.96,301.77,0.0,0.0,0.000,1291328.3,1291328.3,1929,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559292354,524532.00
05/31/2019 04:45,2,0.000,ALERT,212.61,297.87,59.980,1559292304,"201051344000955","174011545737251",0.00,10.00,0,295.46,299.07,0.0,0.0,0.000,1316790.2,1316790.2,1929,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292355,524533.00
05/31/2019 04:45,2,0.000,ALERT,213.74,300.27,60.033,1559292304,"201051344000648","174011545737251",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,1306103.8,1306103.8,1926,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292357,524534.00
05/31/2019 04:45,2,0.000,ALERT,213.96,300.57,60.033,1559292304,"201051344000645","174011545737251",0.00,10.30,0,298.77,302.37,0.0,0.0,0.000,1311282.8,1311282.8,1926,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559292359,524535.00
05/31/2019 04:45,2,0.000,ALERT,213.51,301.77,60.033,1559292304,"201051344000569","174011545737251",0.00,10.00,0,299.37,303.28,0.0,0.0,0.000,1327751.2,1327751.2,1930,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559292361,524536.00
05/31/2019 04:45,2,0.000,ALERT,213.74,300.57,60.022,1559292304,"179051228000119","174011545737251",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,114371.4,114371.4,1941,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559292363,524537.00
05/31/2019 05:00,2,0.000,ALERT,213.51,301.17,60.012,1559293205,"201051344000579","174011545737251",0.00,9.70,0,299.37,302.98,0.0,0.0,0.000,1328040.9,1328040.9,1930,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293207,524538.00
05/31/2019 05:00,2,0.000,ALERT,212.61,296.66,60.006,1559293205,"201051344001025","174011545737251",0.00,9.00,0,295.46,300.27,0.0,0.0,0.000,1311311.5,1311311.5,1925,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293209,524539.00
05/31/2019 05:00,2,0.000,ALERT,212.83,297.57,60.012,1559293205,"201051344001093","174011545737251",0.00,10.30,0,295.46,299.07,0.0,0.0,0.000,1294450.9,1294450.9,1931,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293211,524540.00
05/31/2019 05:00,2,0.000,ALERT,213.29,300.87,60.006,1559293205,"201051344000458","174011545737251",0.00,10.30,0,298.47,303.28,0.0,0.0,0.000,1310342.3,1310342.3,1930,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293212,524541.00
05/31/2019 05:00,2,0.000,ALERT,212.61,297.87,60.033,1559293205,"201051344000890","174011545737251",0.00,10.00,0,295.76,300.27,0.0,0.0,0.000,1309391.3,1309391.3,1930,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559293214,524542.00
05/31/2019 05:00,2,0.000,ALERT,213.29,300.57,60.012,1559293205,"201051344000988","174011545737251",0.00,9.70,0,296.36,302.07,0.0,0.0,0.000,1005143.4,1005143.4,1926,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559293216,524543.00
05/31/2019 05:00,2,0.000,ALERT,213.29,298.47,60.006,1559293205,"201051344000582","174011545737251",0.00,9.00,0,296.36,300.27,0.0,0.0,0.000,1287615.1,1287615.1,1927,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293218,524544.00
05/31/2019 05:00,2,0.000,ALERT,213.51,301.47,60.006,1559293205,"201051344000868","174011545737251",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,1295991.5,1295991.5,1928,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293220,524545.00
05/31/2019 05:00,2,0.000,ALERT,213.74,300.87,60.006,1559293205,"201051344000576","174011545737251",0.00,9.30,0,298.77,302.68,0.0,0.0,0.000,1313531.7,1313531.7,1933,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293222,524546.00
05/31/2019 05:00,2,0.000,ALERT,213.51,300.57,60.017,1559293205,"201051344001158","174011545737251",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,1290345.2,1290345.2,1928,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293225,524547.00
05/31/2019 05:00,2,0.000,ALERT,213.06,296.66,60.006,1559293205,"201051344000917","174011545737251",0.00,10.30,0,293.96,298.77,0.0,0.0,0.000,1304215.9,1304215.9,1934,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293227,524548.00
05/31/2019 05:00,2,0.000,ALERT,213.06,296.96,59.985,1559293205,"201051344000417","174011545737251",0.00,9.70,0,294.56,298.77,0.0,0.0,0.000,1041169.2,1041169.2,1934,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559293229,524549.00
05/31/2019 05:00,2,0.000,ALERT,213.06,297.26,60.049,1559293205,"201051344000685","174011545737251",0.00,9.70,0,295.16,299.37,0.0,0.0,0.000,1310624.5,1310624.5,1934,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293232,524550.00
05/31/2019 05:00,2,0.000,ALERT,213.06,296.96,60.012,1559293205,"201051344000651","174011545737251",0.00,8.50,0,294.56,298.77,0.0,0.0,0.000,1304034.6,1304034.6,1933,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293235,524551.00
05/31/2019 05:00,2,0.000,ALERT,213.29,301.17,60.043,1559293205,"201051344000594","174011545737251",0.00,9.70,0,298.47,302.68,0.0,0.0,0.000,1315602.5,1315602.5,1933,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293237,524552.00
05/31/2019 05:00,2,0.000,ALERT,213.51,300.27,60.059,1559293205,"201051344000469","174011545737251",0.00,9.00,0,297.57,302.07,0.0,0.0,0.000,1295707.9,1295707.9,1931,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293240,524553.00
05/31/2019 05:00,2,0.000,ALERT,213.06,297.57,60.022,1559293205,"201051344000585","174011545737251",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,1317938.4,1317938.4,1930,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559293242,524554.00
05/31/2019 05:00,2,0.000,ALERT,213.96,300.57,60.006,1559293205,"201051344000853","174011545737251",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,1318931.9,1318931.9,1935,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293245,524555.00
05/31/2019 05:00,2,0.000,ALERT,213.06,297.87,60.006,1559293205,"201051344001145","174011545737251",0.00,9.30,0,295.76,299.97,0.0,0.0,0.000,1318911.6,1318911.6,1935,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293247,524556.00
05/31/2019 05:00,2,0.000,ALERT,212.83,297.26,59.964,1559293205,"201051344000438","174011545737251",0.00,9.30,0,295.16,299.67,0.0,0.0,0.000,1312259.3,1312259.3,1930,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293250,524557.00
05/31/2019 05:00,2,0.000,ALERT,212.61,297.26,60.001,1559293205,"201051344001135","174011545737251",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,1299173.7,1299173.7,1930,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293252,524558.00
05/31/2019 05:00,2,0.000,ALERT,213.51,300.87,60.033,1559293205,"201051344000983","174011545737251",0.00,9.70,0,299.37,303.28,0.0,0.0,0.000,1316870.9,1316870.9,1929,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293255,524559.00
05/31/2019 05:00,2,0.000,ALERT,212.83,297.26,60.012,1559293205,"201051344001203","174011545737251",0.00,9.30,0,295.16,301.17,0.0,0.0,0.000,1306973.6,1306973.6,1929,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293257,524560.00
05/31/2019 05:00,2,0.000,ALERT,212.83,297.57,60.012,1559293205,"201051344001230","174011545737251",0.00,9.30,0,295.76,299.37,0.0,0.0,0.000,1302634.0,1302634.0,1939,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559293259,524561.00
05/31/2019 05:00,2,0.000,ALERT,212.38,297.26,60.001,1559293205,"201051344000646","174011545737251",0.00,9.30,0,295.16,299.07,0.0,0.0,0.000,1296438.9,1296438.9,1931,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293261,524562.00
05/31/2019 05:00,2,0.000,ALERT,213.74,300.27,60.038,1559293205,"201051344000867","174011545737251",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,1294023.1,1294023.1,1927,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559293262,524563.00
05/31/2019 05:00,2,0.000,ALERT,213.96,300.27,59.996,1559293205,"201051344000633","174011545737251",0.00,9.30,0,297.26,302.07,0.0,0.0,0.000,1291328.3,1291328.3,1931,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293264,524564.00
05/31/2019 05:00,2,0.000,ALERT,212.38,297.57,60.001,1559293205,"201051344000955","174011545737251",0.00,9.70,0,295.76,299.37,0.0,0.0,0.000,1316790.2,1316790.2,1931,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293266,524565.00
05/31/2019 05:00,2,0.000,ALERT,213.51,299.97,59.996,1559293205,"201051344000648","174011545737251",0.00,9.00,0,298.17,302.37,0.0,0.0,0.000,1306103.8,1306103.8,1928,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293268,524566.00
05/31/2019 05:00,2,0.000,ALERT,213.96,300.57,60.001,1559293205,"201051344000645","174011545737251",0.00,10.00,0,299.07,302.68,0.0,0.0,0.000,1311282.8,1311282.8,1928,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293270,524567.00
05/31/2019 05:00,2,0.000,ALERT,213.51,301.17,60.043,1559293205,"201051344000569","174011545737251",0.00,9.70,0,299.67,303.88,0.0,0.0,0.000,1327751.2,1327751.2,1932,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559293271,524568.00
05/31/2019 05:00,2,0.000,ALERT,213.74,300.27,59.996,1559293205,"179051228000119","174011545737251",0.00,11.30,0,297.26,302.07,0.0,0.0,0.000,114371.4,114371.4,1943,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559293273,524569.00
05/31/2019 05:15,2,0.000,ALERT,212.83,300.57,60.028,1559294104,"201051344000579","174011545737251",0.00,9.70,0,299.07,303.28,0.0,0.0,0.000,1328040.9,1328040.9,1932,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294107,524570.00
05/31/2019 05:15,2,0.000,ALERT,212.16,296.36,60.038,1559294104,"201051344001025","174011545737251",0.00,9.00,0,294.56,299.67,0.0,0.0,0.000,1311311.5,1311311.5,1927,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559294109,524571.00
05/31/2019 05:15,2,0.000,ALERT,212.16,296.96,59.985,1559294104,"201051344001093","174011545737251",0.00,10.00,0,295.16,298.77,0.0,0.0,0.000,1294450.9,1294450.9,1933,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294110,524572.00
05/31/2019 05:15,2,0.000,ALERT,212.83,299.97,60.028,1559294104,"201051344000458","174011545737251",0.00,10.30,0,298.77,302.98,0.0,0.0,0.000,1310342.3,1310342.3,1932,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294112,524573.00
05/31/2019 05:15,2,0.000,ALERT,212.16,297.26,60.028,1559294104,"201051344000890","174011545737251",0.00,9.70,0,295.76,299.97,0.0,0.0,0.000,1309391.3,1309391.3,1932,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294114,524574.00
05/31/2019 05:15,2,0.000,ALERT,212.83,299.37,60.038,1559294104,"201051344000988","174011545737251",0.00,9.30,0,295.76,302.07,0.0,0.0,0.000,1005143.4,1005143.4,1928,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559294116,524575.00
05/31/2019 05:15,2,0.000,ALERT,212.61,297.87,60.033,1559294104,"201051344000582","174011545737251",0.00,9.00,0,296.06,299.67,0.0,0.0,0.000,1287615.1,1287615.1,1929,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559294118,524576.00
05/31/2019 05:15,2,0.000,ALERT,212.83,300.27,60.038,1559294104,"201051344000868","174011545737251",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,1295991.5,1295991.5,1930,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559294119,524577.00
05/31/2019 05:15,2,0.000,ALERT,213.51,300.57,60.033,1559294104,"201051344000576","174011545737251",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,1313531.7,1313531.7,1935,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559294121,524578.00
05/31/2019 05:15,2,0.000,ALERT,213.06,299.67,60.038,1559294104,"201051344001158","174011545737251",0.00,8.50,0,297.87,301.77,0.0,0.0,0.000,1290345.2,1290345.2,1930,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559294123,524579.00
05/31/2019 05:15,2,0.000,ALERT,212.38,296.66,60.070,1559294104,"201051344000917","174011545737251",0.00,10.30,0,293.96,298.47,0.0,0.0,0.000,1304215.9,1304215.9,1936,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294125,524580.00
05/31/2019 05:15,2,0.000,ALERT,212.61,296.66,60.075,1559294104,"201051344000417","174011545737251",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,1041169.2,1041169.2,1936,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294127,524581.00
05/31/2019 05:15,2,0.000,ALERT,212.61,297.26,60.028,1559294104,"201051344000685","174011545737251",0.00,9.30,0,294.86,298.77,0.0,0.0,0.000,1310624.5,1310624.5,1936,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559294129,524582.00
05/31/2019 05:15,2,0.000,ALERT,212.38,296.36,60.033,1559294104,"201051344000651","174011545737251",0.00,8.50,0,294.86,298.47,0.0,0.0,0.000,1304034.6,1304034.6,1935,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294130,524583.00
05/31/2019 05:15,2,0.000,ALERT,212.61,300.57,60.028,1559294104,"201051344000594","174011545737251",0.00,9.30,0,298.17,302.68,0.0,0.0,0.000,1315602.5,1315602.5,1935,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294132,524584.00
05/31/2019 05:15,2,0.000,ALERT,213.06,299.97,60.022,1559294104,"201051344000469","174011545737251",0.00,8.50,0,297.57,301.77,0.0,0.0,0.000,1295707.9,1295707.9,1933,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294134,524585.00
05/31/2019 05:15,2,0.000,ALERT,212.38,297.26,59.996,1559294104,"201051344000585","174011545737251",0.00,9.70,0,294.56,299.07,0.0,0.0,0.000,1317938.4,1317938.4,1932,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294136,524586.00
05/31/2019 05:15,2,0.000,ALERT,213.51,299.97,60.006,1559294104,"201051344000853","174011545737251",0.00,9.30,0,298.47,302.68,0.0,0.0,0.000,1318931.9,1318931.9,1937,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294138,524587.00
05/31/2019 05:15,2,0.000,ALERT,212.61,297.26,60.043,1559294104,"201051344001145","174011545737251",0.00,9.30,0,295.46,299.97,0.0,0.0,0.000,1318911.6,1318911.6,1937,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294140,524588.00
05/31/2019 05:15,2,0.000,ALERT,212.38,297.26,60.033,1559294104,"201051344000438","174011545737251",0.00,9.00,0,295.16,299.37,0.0,0.0,0.000,1312259.3,1312259.3,1932,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294141,524589.00
05/31/2019 05:15,2,0.000,ALERT,211.93,297.26,60.038,1559294104,"201051344001135","174011545737251",0.00,9.30,0,295.46,299.67,0.0,0.0,0.000,1299173.7,1299173.7,1932,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559294143,524590.00
05/31/2019 05:15,2,0.000,ALERT,212.83,300.27,60.038,1559294104,"201051344000983","174011545737251",0.00,9.70,0,298.77,302.68,0.0,0.0,0.000,1316870.9,1316870.9,1931,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294145,524591.00
05/31/2019 05:15,2,0.000,ALERT,212.38,296.96,60.043,1559294104,"201051344001203","174011545737251",0.00,9.30,0,295.16,300.87,0.0,0.0,0.000,1306973.6,1306973.6,1931,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559294147,524592.00
05/31/2019 05:15,2,0.000,ALERT,212.38,297.57,60.038,1559294104,"201051344001230","174011545737251",0.00,9.30,0,295.46,299.07,0.0,0.0,0.000,1302634.0,1302634.0,1942,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294149,524593.00
05/31/2019 05:15,2,0.000,ALERT,211.93,296.96,60.038,1559294104,"201051344000646","174011545737251",0.00,9.30,0,294.56,298.77,0.0,0.0,0.000,1296438.9,1296438.9,1934,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559294152,524594.00
05/31/2019 05:15,2,0.000,ALERT,213.29,299.67,60.028,1559294104,"201051344000867","174011545737251",0.00,10.00,0,298.17,302.68,0.0,0.0,0.000,1294023.1,1294023.1,1929,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294154,524595.00
05/31/2019 05:15,2,0.000,ALERT,213.51,299.67,60.043,1559294104,"201051344000633","174011545737251",0.00,9.00,0,296.66,301.77,0.0,0.0,0.000,1291328.3,1291328.3,1933,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559294155,524596.00
05/31/2019 05:15,2,0.000,ALERT,211.93,296.96,60.043,1559294104,"201051344000955","174011545737251",0.00,9.30,0,295.46,299.07,0.0,0.0,0.000,1316790.2,1316790.2,1933,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294157,524597.00
05/31/2019 05:15,2,0.000,ALERT,213.06,299.07,60.033,1559294104,"201051344000648","174011545737251",0.00,9.00,0,297.87,302.07,0.0,0.0,0.000,1306103.8,1306103.8,1930,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294159,524598.00
05/31/2019 05:15,2,0.000,ALERT,213.29,299.67,60.065,1559294104,"201051344000645","174011545737251",0.00,9.70,0,298.47,302.37,0.0,0.0,0.000,1311282.8,1311282.8,1930,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294161,524599.00
05/31/2019 05:15,2,0.000,ALERT,212.83,300.27,60.038,1559294104,"201051344000569","174011545737251",0.00,9.30,0,299.07,303.28,0.0,0.0,0.000,1327751.2,1327751.2,1934,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559294163,524600.00
05/31/2019 05:15,2,0.000,ALERT,213.51,299.67,59.990,1559294104,"179051228000119","174011545737251",0.00,11.00,0,297.26,302.07,0.0,0.0,0.000,114371.4,114371.4,1945,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559294165,524601.00
05/31/2019 05:30,2,0.000,ALERT,212.61,299.97,60.001,1559295004,"201051344000579","174011545737251",0.00,9.70,0,298.77,302.37,0.0,0.0,0.000,1328040.9,1328040.9,1934,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559295006,524602.00
05/31/2019 05:30,2,0.000,ALERT,211.70,295.76,60.028,1559295004,"201051344001025","174011545737251",0.00,9.00,0,294.26,299.07,0.0,0.0,0.000,1311311.5,1311311.5,1929,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295008,524603.00
05/31/2019 05:30,2,0.000,ALERT,211.93,296.36,60.001,1559295004,"201051344001093","174011545737251",0.00,10.00,0,294.56,298.17,0.0,0.0,0.000,1294450.9,1294450.9,1935,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295009,524604.00
05/31/2019 05:30,2,0.000,ALERT,212.61,299.67,60.022,1559295004,"201051344000458","174011545737251",0.00,10.30,0,298.17,302.37,0.0,0.0,0.000,1310342.3,1310342.3,1934,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559295011,524605.00
05/31/2019 05:30,2,0.000,ALERT,211.93,296.96,60.028,1559295004,"201051344000890","174011545737251",0.00,9.70,0,295.16,299.67,0.0,0.0,0.000,1309391.3,1309391.3,1934,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559295013,524606.00
05/31/2019 05:30,2,0.000,ALERT,212.61,299.07,60.022,1559295004,"201051344000988","174011545737251",0.00,9.70,0,295.16,301.17,0.0,0.0,0.000,1005143.4,1005143.4,1930,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295015,524607.00
05/31/2019 05:30,2,0.000,ALERT,212.38,297.26,60.028,1559295004,"201051344000582","174011545737251",0.00,9.00,0,295.46,299.07,0.0,0.0,0.000,1287615.1,1287615.1,1931,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295017,524608.00
05/31/2019 05:30,2,0.000,ALERT,212.61,299.97,60.033,1559295004,"201051344000868","174011545737251",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,1295991.5,1295991.5,1932,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295018,524609.00
05/31/2019 05:30,2,0.000,ALERT,213.29,299.67,60.043,1559295004,"201051344000576","174011545737251",0.00,9.30,0,298.17,301.77,0.0,0.0,0.000,1313531.7,1313531.7,1937,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559295020,524610.00
05/31/2019 05:30,2,0.000,ALERT,212.61,299.07,60.022,1559295004,"201051344001158","174011545737251",0.00,9.00,0,297.57,301.17,0.0,0.0,0.000,1290345.2,1290345.2,1932,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295022,524611.00
05/31/2019 05:30,2,0.000,ALERT,212.16,295.76,60.033,1559295004,"201051344000917","174011545737251",0.00,10.00,0,293.66,298.17,0.0,0.0,0.000,1304215.9,1304215.9,1938,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295024,524612.00
05/31/2019 05:30,2,0.000,ALERT,212.16,295.76,60.049,1559295004,"201051344000417","174011545737251",0.00,9.30,0,294.26,297.87,0.0,0.0,0.000,1041169.2,1041169.2,1938,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295026,524613.00
05/31/2019 05:30,2,0.000,ALERT,212.38,296.36,60.028,1559295004,"201051344000685","174011545737251",0.00,9.30,0,294.86,298.47,0.0,0.0,0.000,1310624.5,1310624.5,1938,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295028,524614.00
05/31/2019 05:30,2,0.000,ALERT,212.16,295.76,60.028,1559295004,"201051344000651","174011545737251",0.00,8.50,0,294.26,298.17,0.0,0.0,0.000,1304034.6,1304034.6,1937,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559295030,524615.00
05/31/2019 05:30,2,0.000,ALERT,212.38,299.97,60.022,1559295004,"201051344000594","174011545737251",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,1315602.5,1315602.5,1937,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295031,524616.00
05/31/2019 05:30,2,0.000,ALERT,212.83,299.07,60.022,1559295004,"201051344000469","174011545737251",0.00,8.50,0,297.26,301.47,0.0,0.0,0.000,1295707.9,1295707.9,1935,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295033,524617.00
05/31/2019 05:30,2,0.000,ALERT,212.16,296.36,60.022,1559295004,"201051344000585","174011545737251",0.00,9.70,0,294.26,298.77,0.0,0.0,0.000,1317938.4,1317938.4,1934,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295035,524618.00
05/31/2019 05:30,2,0.000,ALERT,213.29,299.07,60.028,1559295004,"201051344000853","174011545737251",0.00,9.00,0,298.17,301.77,0.0,0.0,0.000,1318931.9,1318931.9,1939,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295037,524619.00
05/31/2019 05:30,2,0.000,ALERT,212.38,296.66,60.012,1559295004,"201051344001145","174011545737251",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,1318911.6,1318911.6,1939,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559295039,524620.00
05/31/2019 05:30,2,0.000,ALERT,212.16,296.36,60.012,1559295004,"201051344000438","174011545737251",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,1312259.3,1312259.3,1934,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295041,524621.00
05/31/2019 05:30,2,0.000,ALERT,211.70,296.36,60.012,1559295004,"201051344001135","174011545737251",0.00,9.00,0,295.16,299.07,0.0,0.0,0.000,1299173.7,1299173.7,1934,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295043,524622.00
