ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 05:30,2,0.000,ALERT,212.61,299.37,59.990,1559295004,"201051344000983","174011545737251",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,1316870.9,1316870.9,1933,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295045,524623.00
05/31/2019 05:30,2,0.000,ALERT,212.16,296.06,60.012,1559295004,"201051344001203","174011545737251",0.00,9.30,0,295.16,300.27,0.0,0.0,0.000,1306973.6,1306973.6,1933,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559295046,524624.00
05/31/2019 05:30,2,0.000,ALERT,211.93,296.96,60.012,1559295004,"201051344001230","174011545737251",0.00,9.30,0,295.46,298.77,0.0,0.0,0.000,1302634.0,1302634.0,1944,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295048,524625.00
05/31/2019 05:30,2,0.000,ALERT,211.70,296.06,60.012,1559295004,"201051344000646","174011545737251",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,1296438.9,1296438.9,1936,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295050,524626.00
05/31/2019 05:30,2,0.000,ALERT,212.83,299.07,60.001,1559295004,"201051344000867","174011545737251",0.00,10.00,0,297.87,302.07,0.0,0.0,0.000,1294023.1,1294023.1,1931,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559295052,524627.00
05/31/2019 05:30,2,0.000,ALERT,213.29,298.77,60.038,1559295004,"201051344000633","174011545737251",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,1291328.3,1291328.3,1935,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295054,524628.00
05/31/2019 05:30,2,0.000,ALERT,211.48,296.66,60.017,1559295004,"201051344000955","174011545737251",0.00,9.30,0,294.56,298.47,0.0,0.0,0.000,1316790.2,1316790.2,1935,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295055,524629.00
05/31/2019 05:30,2,0.000,ALERT,212.83,299.07,60.006,1559295004,"201051344000648","174011545737251",0.00,8.50,0,296.66,301.47,0.0,0.0,0.000,1306103.8,1306103.8,1932,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295057,524630.00
05/31/2019 05:30,2,0.000,ALERT,213.29,299.67,60.001,1559295004,"201051344000645","174011545737251",0.00,9.70,0,298.17,301.77,0.0,0.0,0.000,1311282.8,1311282.8,1932,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295059,524631.00
05/31/2019 05:30,2,0.000,ALERT,212.83,299.97,60.012,1559295004,"201051344000569","174011545737251",0.00,9.30,0,298.77,302.37,0.0,0.0,0.000,1327751.2,1327751.2,1936,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295061,524632.00
05/31/2019 05:30,2,0.000,ALERT,213.06,299.37,60.028,1559295004,"179051228000119","174011545737251",0.00,11.00,0,296.66,301.47,0.0,0.0,0.000,114371.4,114371.4,1947,0,0,0,L,46974696,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559295063,524633.00
05/31/2019 05:45,2,0.000,ALERT,212.61,300.27,60.075,1559295904,"201051344000579","174011545737251",0.00,9.70,0,298.17,302.37,0.0,0.0,0.000,1328040.9,1328040.9,1937,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559295907,524634.00
05/31/2019 05:45,2,0.000,ALERT,211.70,295.46,60.006,1559295904,"201051344001025","174011545737251",0.00,8.50,0,293.36,300.27,0.0,0.0,0.000,1311311.5,1311311.5,1932,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559295909,524635.00
05/31/2019 05:45,2,0.000,ALERT,211.70,296.06,60.028,1559295904,"201051344001093","174011545737251",0.00,10.00,0,293.96,299.37,0.0,0.0,0.000,1294450.9,1294450.9,1938,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295912,524636.00
05/31/2019 05:45,2,0.000,ALERT,212.38,299.67,60.028,1559295904,"201051344000458","174011545737251",0.00,10.30,0,297.87,302.07,0.0,0.0,0.000,1310342.3,1310342.3,1937,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559295914,524637.00
05/31/2019 05:45,2,0.000,ALERT,211.70,296.66,60.033,1559295904,"201051344000890","174011545737251",0.00,9.70,0,294.56,300.87,0.0,0.0,0.000,1309391.3,1309391.3,1937,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559295917,524638.00
05/31/2019 05:45,2,0.000,ALERT,212.38,299.37,60.038,1559295904,"201051344000988","174011545737251",0.00,9.70,0,294.86,301.47,0.0,0.0,0.000,1005143.4,1005143.4,1933,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295919,524639.00
05/31/2019 05:45,2,0.000,ALERT,212.16,297.26,60.033,1559295904,"201051344000582","174011545737251",0.00,9.00,0,294.86,300.57,0.0,0.0,0.000,1287615.1,1287615.1,1934,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295921,524640.00
05/31/2019 05:45,2,0.000,ALERT,212.38,300.27,60.038,1559295904,"201051344000868","174011545737251",0.00,9.30,0,298.17,302.37,0.0,0.0,0.000,1295991.5,1295991.5,1935,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295924,524641.00
05/31/2019 05:45,2,0.000,ALERT,213.06,299.97,60.049,1559295904,"201051344000576","174011545737251",0.00,9.00,0,297.26,302.07,0.0,0.0,0.000,1313531.7,1313531.7,1939,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559295926,524642.00
05/31/2019 05:45,2,0.000,ALERT,212.61,299.37,60.043,1559295904,"201051344001158","174011545737251",0.00,8.50,0,296.96,301.47,0.0,0.0,0.000,1290345.2,1290345.2,1934,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295928,524643.00
05/31/2019 05:45,2,0.000,ALERT,211.93,295.76,60.075,1559295904,"201051344000917","174011545737251",0.00,10.30,0,292.76,299.07,0.0,0.0,0.000,1304215.9,1304215.9,1940,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295929,524644.00
05/31/2019 05:45,2,0.000,ALERT,211.93,295.76,60.038,1559295904,"201051344000417","174011545737251",0.00,9.30,0,293.36,299.37,0.0,0.0,0.000,1041169.2,1041169.2,1940,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295931,524645.00
05/31/2019 05:45,2,0.000,ALERT,212.16,296.36,60.038,1559295904,"201051344000685","174011545737251",0.00,9.30,0,293.96,299.97,0.0,0.0,0.000,1310624.5,1310624.5,1940,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295933,524646.00
05/31/2019 05:45,2,0.000,ALERT,211.93,295.76,60.049,1559295904,"201051344000651","174011545737251",0.00,8.00,0,293.66,299.37,0.0,0.0,0.000,1304034.6,1304034.6,1939,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295935,524647.00
05/31/2019 05:45,2,0.000,ALERT,212.16,299.97,60.033,1559295904,"201051344000594","174011545737251",0.00,9.30,0,296.96,302.37,0.0,0.0,0.000,1315602.5,1315602.5,1939,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559295937,524648.00
05/31/2019 05:45,2,0.000,ALERT,212.61,299.67,60.049,1559295904,"201051344000469","174011545737251",0.00,8.50,0,296.36,301.77,0.0,0.0,0.000,1295707.9,1295707.9,1937,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295939,524649.00
05/31/2019 05:45,2,0.000,ALERT,211.70,296.06,60.049,1559295904,"201051344000585","174011545737251",0.00,9.70,0,293.66,299.67,0.0,0.0,0.000,1317938.4,1317938.4,1936,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295940,524650.00
05/31/2019 05:45,2,0.000,ALERT,212.83,298.77,60.059,1559295904,"201051344000853","174011545737251",0.00,9.00,0,297.26,301.77,0.0,0.0,0.000,1318931.9,1318931.9,1941,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295942,524651.00
05/31/2019 05:45,2,0.000,ALERT,211.70,296.06,60.049,1559295904,"201051344001145","174011545737251",0.00,9.30,0,294.56,300.57,0.0,0.0,0.000,1318911.6,1318911.6,1941,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559295944,524652.00
05/31/2019 05:45,2,0.000,ALERT,211.48,295.46,60.043,1559295904,"201051344000438","174011545737251",0.00,9.00,0,294.56,300.27,0.0,0.0,0.000,1312259.3,1312259.3,1936,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295946,524653.00
05/31/2019 05:45,2,0.000,ALERT,210.80,295.16,60.033,1559295904,"201051344001135","174011545737251",0.00,9.00,0,294.26,300.27,0.0,0.0,0.000,1299173.7,1299173.7,1936,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295948,524654.00
05/31/2019 05:45,2,0.000,ALERT,212.16,299.07,60.043,1559295904,"201051344000983","174011545737251",0.00,9.30,0,297.57,302.07,0.0,0.0,0.000,1316870.9,1316870.9,1935,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295949,524655.00
05/31/2019 05:45,2,0.000,ALERT,211.25,295.16,60.033,1559295904,"201051344001203","174011545737251",0.00,9.30,0,294.26,301.47,0.0,0.0,0.000,1306973.6,1306973.6,1935,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559295951,524656.00
05/31/2019 05:45,2,0.000,ALERT,211.25,295.76,60.033,1559295904,"201051344001230","174011545737251",0.00,9.30,0,294.56,300.27,0.0,0.0,0.000,1302634.0,1302634.0,1946,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295953,524657.00
05/31/2019 05:45,2,0.000,ALERT,211.03,295.76,60.043,1559295904,"201051344000646","174011545737251",0.00,9.30,0,293.66,299.37,0.0,0.0,0.000,1296438.9,1296438.9,1938,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559295955,524658.00
05/31/2019 05:45,2,0.000,ALERT,212.38,298.47,60.038,1559295904,"201051344000867","174011545737251",0.00,10.00,0,296.66,302.07,0.0,0.0,0.000,1294023.1,1294023.1,1934,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295957,524659.00
05/31/2019 05:45,2,0.000,ALERT,212.83,298.47,59.996,1559295904,"201051344000633","174011545737251",0.00,9.00,0,295.16,301.77,0.0,0.0,0.000,1291328.3,1291328.3,1938,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295960,524660.00
05/31/2019 05:45,2,0.000,ALERT,211.03,295.46,60.049,1559295904,"201051344000955","174011545737251",0.00,9.30,0,293.06,299.67,0.0,0.0,0.000,1316790.2,1316790.2,1938,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295962,524661.00
05/31/2019 05:45,2,0.000,ALERT,212.38,298.17,60.038,1559295904,"201051344000648","174011545737251",0.00,8.50,0,296.36,301.47,0.0,0.0,0.000,1306103.8,1306103.8,1935,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559295965,524662.00
05/31/2019 05:45,2,0.000,ALERT,212.61,298.77,60.033,1559295904,"201051344000645","174011545737251",0.00,9.70,0,297.26,301.17,0.0,0.0,0.000,1311282.8,1311282.8,1935,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295967,524663.00
05/31/2019 05:45,2,0.000,ALERT,212.38,299.67,60.033,1559295904,"201051344000569","174011545737251",0.00,9.30,0,298.17,302.07,0.0,0.0,0.000,1327751.2,1327751.2,1938,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559295969,524664.00
05/31/2019 05:45,2,0.000,ALERT,212.83,298.77,60.038,1559295904,"179051228000119","174011545737251",0.00,11.00,0,296.06,300.87,0.0,0.0,0.000,114371.4,114371.4,1949,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559295971,524665.00
05/31/2019 06:00,2,0.000,ALERT,212.61,300.57,60.028,1559296803,"201051344000579","174011545737251",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,1328040.9,1328040.9,1939,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296806,524666.00
05/31/2019 06:00,2,0.000,ALERT,211.70,296.06,59.975,1559296803,"201051344001025","174011545737251",0.00,9.00,0,293.66,299.07,0.0,0.0,0.000,1311311.5,1311311.5,1934,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559296807,524667.00
05/31/2019 06:00,2,0.000,ALERT,211.93,296.66,59.975,1559296803,"201051344001093","174011545737251",0.00,10.00,0,293.96,298.17,0.0,0.0,0.000,1294450.9,1294450.9,1940,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559296809,524668.00
05/31/2019 06:00,2,0.000,ALERT,212.61,300.27,60.001,1559296803,"201051344000458","174011545737251",0.00,10.30,0,297.26,302.07,0.0,0.0,0.000,1310342.3,1310342.3,1939,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296811,524669.00
05/31/2019 06:00,2,0.000,ALERT,211.70,297.26,59.996,1559296803,"201051344000890","174011545737251",0.00,10.00,0,294.26,299.67,0.0,0.0,0.000,1309391.3,1309391.3,1939,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296813,524670.00
05/31/2019 06:00,2,0.000,ALERT,212.61,299.67,59.990,1559296803,"201051344000988","174011545737251",0.00,9.70,0,294.56,300.87,0.0,0.0,0.000,1005143.4,1005143.4,1935,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296815,524671.00
05/31/2019 06:00,2,0.000,ALERT,212.38,297.57,59.975,1559296803,"201051344000582","174011545737251",0.00,9.00,0,294.86,299.07,0.0,0.0,0.000,1287615.1,1287615.1,1936,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296816,524672.00
05/31/2019 06:00,2,0.000,ALERT,212.38,299.97,59.985,1559296803,"201051344000868","174011545737251",0.00,9.30,0,297.87,302.37,0.0,0.0,0.000,1295991.5,1295991.5,1937,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296818,524673.00
05/31/2019 06:00,2,0.000,ALERT,212.83,299.97,59.990,1559296803,"201051344000576","174011545737251",0.00,9.00,0,296.96,301.77,0.0,0.0,0.000,1313531.7,1313531.7,1941,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296820,524674.00
05/31/2019 06:00,2,0.000,ALERT,212.38,299.07,59.985,1559296803,"201051344001158","174011545737251",0.00,9.00,0,296.36,300.87,0.0,0.0,0.000,1290345.2,1290345.2,1936,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296822,524675.00
05/31/2019 06:00,2,0.000,ALERT,211.70,295.76,59.985,1559296803,"201051344000917","174011545737251",0.00,10.30,0,292.76,297.57,0.0,0.0,0.000,1304215.9,1304215.9,1942,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296824,524676.00
05/31/2019 06:00,2,0.000,ALERT,211.93,295.76,59.938,1559296803,"201051344000417","174011545737251",0.00,9.70,0,293.66,297.87,0.0,0.0,0.000,1041169.2,1041169.2,1942,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296826,524677.00
05/31/2019 06:00,2,0.000,ALERT,212.16,296.66,60.001,1559296803,"201051344000685","174011545737251",0.00,9.70,0,293.96,298.47,0.0,0.0,0.000,1310624.5,1310624.5,1942,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296827,524678.00
05/31/2019 06:00,2,0.000,ALERT,211.93,296.06,59.969,1559296803,"201051344000651","174011545737251",0.00,8.50,0,293.36,298.17,0.0,0.0,0.000,1304034.6,1304034.6,1941,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296829,524679.00
05/31/2019 06:00,2,0.000,ALERT,212.38,300.87,59.959,1559296803,"201051344000594","174011545737251",0.00,9.30,0,296.96,301.47,0.0,0.0,0.000,1315602.5,1315602.5,1941,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296831,524680.00
05/31/2019 06:00,2,0.000,ALERT,212.61,299.67,59.985,1559296803,"201051344000469","174011545737251",0.00,8.50,0,296.06,301.17,0.0,0.0,0.000,1295707.9,1295707.9,1939,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296833,524681.00
05/31/2019 06:00,2,0.000,ALERT,211.93,296.66,59.996,1559296803,"201051344000585","174011545737251",0.00,9.70,0,293.06,298.17,0.0,0.0,0.000,1317938.4,1317938.4,1938,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296835,524682.00
05/31/2019 06:00,2,0.000,ALERT,213.06,299.67,60.022,1559296803,"201051344000853","174011545737251",0.00,9.30,0,297.26,301.47,0.0,0.0,0.000,1318931.9,1318931.9,1943,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296837,524683.00
05/31/2019 06:00,2,0.000,ALERT,211.93,296.66,59.990,1559296803,"201051344001145","174011545737251",0.00,9.30,0,293.96,299.37,0.0,0.0,0.000,1318911.6,1318911.6,1943,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296839,524684.00
05/31/2019 06:00,2,0.000,ALERT,211.93,296.36,60.001,1559296803,"201051344000438","174011545737251",0.00,9.00,0,293.36,298.77,0.0,0.0,0.000,1312259.3,1312259.3,1938,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296841,524685.00
05/31/2019 06:00,2,0.000,ALERT,211.48,296.66,59.953,1559296803,"201051344001135","174011545737251",0.00,9.30,0,293.36,299.07,0.0,0.0,0.000,1299173.7,1299173.7,1938,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559296842,524686.00
05/31/2019 06:00,2,0.000,ALERT,212.61,299.97,59.953,1559296803,"201051344000983","174011545737251",0.00,9.70,0,297.26,301.77,0.0,0.0,0.000,1316870.9,1316870.9,1937,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296844,524687.00
05/31/2019 06:00,2,0.000,ALERT,211.93,296.36,59.996,1559296803,"201051344001203","174011545737251",0.00,9.30,0,293.06,300.27,0.0,0.0,0.000,1306973.6,1306973.6,1937,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559296846,524688.00
05/31/2019 06:00,2,0.000,ALERT,211.70,296.96,59.985,1559296803,"201051344001230","174011545737251",0.00,9.30,0,293.66,298.77,0.0,0.0,0.000,1302634.0,1302634.0,1948,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296848,524689.00
05/31/2019 06:00,2,0.000,ALERT,211.48,296.36,60.017,1559296803,"201051344000646","174011545737251",0.00,9.30,0,292.76,297.87,0.0,0.0,0.000,1296438.9,1296438.9,1940,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559296850,524690.00
05/31/2019 06:00,2,0.000,ALERT,212.83,299.67,59.990,1559296803,"201051344000867","174011545737251",0.00,10.00,0,296.66,301.77,0.0,0.0,0.000,1294023.1,1294023.1,1936,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296852,524691.00
05/31/2019 06:00,2,0.000,ALERT,213.06,299.67,59.985,1559296803,"201051344000633","174011545737251",0.00,9.00,0,295.16,300.57,0.0,0.0,0.000,1291328.3,1291328.3,1940,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296853,524692.00
05/31/2019 06:00,2,0.000,ALERT,211.48,296.66,59.985,1559296803,"201051344000955","174011545737251",0.00,9.70,0,293.36,298.47,0.0,0.0,0.000,1316790.2,1316790.2,1940,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559296855,524693.00
05/31/2019 06:00,2,0.000,ALERT,212.61,298.77,59.985,1559296803,"201051344000648","174011545737251",0.00,8.50,0,296.36,301.17,0.0,0.0,0.000,1306103.8,1306103.8,1937,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296857,524694.00
05/31/2019 06:00,2,0.000,ALERT,212.83,299.37,59.932,1559296803,"201051344000645","174011545737251",0.00,9.70,0,296.96,301.47,0.0,0.0,0.000,1311282.8,1311282.8,1937,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559296859,524695.00
05/31/2019 06:00,2,0.000,ALERT,212.38,299.97,59.953,1559296803,"201051344000569","174011545737251",0.00,9.70,0,297.87,302.07,0.0,0.0,0.000,1327751.2,1327751.2,1940,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559296861,524696.00
05/31/2019 06:00,2,0.000,ALERT,212.83,299.07,59.975,1559296803,"179051228000119","174011545737251",0.00,11.00,0,295.46,300.57,0.0,0.0,0.000,114371.4,114371.4,1951,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559296862,524697.00
05/31/2019 06:15,2,0.164,ALERT,212.16,299.07,60.001,1559297704,"201051344000579","174011545737251",17.91,9.70,0,297.26,302.37,3.0,1.0,0.000,1328040.9,1328040.9,1941,0,0,0,L,1122011218,1,120.88,121.33,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1559297706,524698.00
05/31/2019 06:15,2,0.123,ALERT,211.03,295.16,60.017,1559297704,"201051344001025","174011545737251",19.00,9.00,0,293.66,298.77,2.4,0.4,0.000,1311311.5,1311311.5,1936,0,0,0,L,1122011218,1,120.88,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1559297708,524699.00
05/31/2019 06:15,2,0.176,ALERT,211.25,295.76,60.001,1559297704,"201051344001093","174011545737251",16.80,10.30,0,294.26,298.17,3.0,1.0,0.000,1294450.9,1294450.9,1942,0,0,0,L,1122011218,1,121.10,120.88,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1559297710,524700.00
05/31/2019 06:15,2,0.127,ALERT,211.93,298.47,59.996,1559297704,"201051344000458","174011545737251",17.95,10.30,0,296.96,302.37,2.3,0.3,0.000,1310342.3,1310342.3,1941,0,0,0,L,1122011218,1,121.10,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1559297712,524701.00
05/31/2019 06:15,2,0.000,ALERT,211.25,296.36,60.012,1559297704,"201051344000890","174011545737251",0.00,9.70,0,294.86,299.07,0.0,0.0,0.000,1309391.3,1309391.3,1941,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559297714,524702.00
05/31/2019 06:15,2,0.105,ALERT,211.93,298.17,59.969,1559297704,"201051344000988","174011545737251",16.14,9.70,0,294.56,301.77,1.7,0.0,0.000,1005143.4,1005143.4,1937,0,0,0,L,1122011218,1,120.65,121.55,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,68,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559297715,524703.00
05/31/2019 06:15,2,0.135,ALERT,211.70,296.96,60.001,1559297704,"201051344000582","174011545737251",18.55,9.00,0,295.16,299.07,2.5,0.5,0.000,1287615.1,1287615.1,1938,0,0,0,L,1122011218,1,121.55,121.33,0200,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559297717,524704.00
05/31/2019 06:15,2,0.131,ALERT,211.93,298.77,60.006,1559297704,"201051344000868","174011545737251",17.45,9.30,0,297.57,302.37,2.3,0.3,0.000,1295991.5,1295991.5,1939,0,0,0,L,1122011218,1,120.88,121.78,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1559297719,524705.00
05/31/2019 06:15,2,0.129,ALERT,212.61,298.77,59.996,1559297704,"201051344000576","174011545737251",16.78,9.30,0,296.96,302.07,2.2,0.2,0.000,1313531.7,1313531.7,1943,0,0,0,L,1122011218,1,121.33,121.55,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,65,0,0,0,0,0,0,0,0,0,0,0,1559297721,524706.00
05/31/2019 06:15,2,0.000,ALERT,212.16,298.17,60.006,1559297704,"201051344001158","174011545737251",0.00,9.00,0,296.36,301.47,0.0,0.0,0.000,1290345.2,1290345.2,1938,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559297723,524707.00
05/31/2019 06:15,2,0.000,ALERT,211.48,295.46,60.001,1559297704,"201051344000917","174011545737251",0.00,10.30,0,292.76,297.57,0.0,0.0,0.000,1304215.9,1304215.9,1944,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559297725,524708.00
05/31/2019 06:15,2,0.172,ALERT,211.48,295.46,60.001,1559297704,"201051344000417","174011545737251",15.57,9.70,0,293.66,297.57,2.7,0.7,0.000,1041169.2,1041169.2,1944,0,0,0,L,1122011218,1,121.10,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,43,0,0,0,0,0,0,0,0,0,0,0,1559297727,524709.00
05/31/2019 06:15,2,0.119,ALERT,211.70,296.06,60.012,1559297704,"201051344000685","174011545737251",17.79,9.70,0,294.26,298.47,2.1,0.2,0.000,1310624.5,1310624.5,1944,0,0,0,L,1122011218,1,122.01,121.10,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,71,0,0,0,0,0,0,0,0,0,0,0,1559297728,524710.00
05/31/2019 06:15,2,0.146,ALERT,211.48,295.76,60.012,1559297704,"201051344000651","174011545737251",18.53,8.50,0,294.26,297.87,2.8,0.7,0.000,1304034.6,1304034.6,1943,0,0,0,L,1122011218,1,121.78,120.65,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,48,0,0,0,0,0,0,0,0,0,0,0,1559297730,524711.00
05/31/2019 06:15,2,0.133,ALERT,211.93,299.07,60.006,1559297704,"201051344000594","174011545737251",19.02,9.70,0,296.96,302.37,2.6,0.6,0.000,1315602.5,1315602.5,1943,0,0,0,L,1122011218,1,120.88,121.33,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1559297732,524712.00
05/31/2019 06:15,2,0.152,ALERT,212.16,298.47,60.012,1559297704,"201051344000469","174011545737251",18.79,9.00,0,296.06,301.77,2.9,0.9,0.000,1295707.9,1295707.9,1941,0,0,0,L,1122011218,1,120.65,122.01,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,41,0,0,0,0,0,0,0,0,0,0,0,1559297734,524713.00
05/31/2019 06:15,2,0.137,ALERT,211.48,296.06,59.996,1559297704,"201051344000585","174011545737251",18.41,9.70,0,293.96,298.47,2.6,0.6,0.000,1317938.4,1317938.4,1940,0,0,0,L,1122011218,1,121.10,121.55,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,57,0,0,0,0,0,0,0,0,0,0,0,1559297736,524714.00
05/31/2019 06:15,2,0.121,ALERT,212.61,298.47,60.012,1559297704,"201051344000853","174011545737251",17.04,9.30,0,296.96,301.77,2.1,0.1,0.000,1318931.9,1318931.9,1945,0,0,0,L,1122011218,1,121.55,121.78,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559297737,524715.00
05/31/2019 06:15,2,0.117,ALERT,211.70,296.36,60.012,1559297704,"201051344001145","174011545737251",17.49,9.30,0,294.26,298.77,2.1,0.1,0.000,1318911.6,1318911.6,1945,0,0,0,L,1122011218,1,121.33,121.10,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559297739,524716.00
05/31/2019 06:15,2,0.152,ALERT,211.25,295.76,60.012,1559297704,"201051344000438","174011545737251",18.31,9.00,0,294.56,298.47,2.8,0.8,0.000,1312259.4,1312259.4,1940,0,0,0,L,1122011218,1,121.55,120.88,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1559297741,524717.00
05/31/2019 06:15,2,0.137,ALERT,211.03,296.06,60.022,1559297704,"201051344001135","174011545737251",19.08,9.30,0,294.56,298.77,2.7,0.6,0.000,1299173.7,1299173.7,1940,0,0,0,L,1122011218,1,121.33,120.88,0200,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559297743,524718.00
05/31/2019 06:15,2,0.139,ALERT,212.16,298.77,60.022,1559297704,"201051344000983","174011545737251",18.27,9.70,0,296.96,302.07,2.6,0.6,0.000,1316870.9,1316870.9,1939,0,0,0,L,1122011218,1,121.10,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1559297745,524719.00
05/31/2019 06:15,2,0.137,ALERT,211.48,295.76,60.012,1559297704,"201051344001203","174011545737251",18.09,9.30,0,294.26,299.97,2.5,0.5,0.000,1306973.6,1306973.6,1939,0,0,0,L,1122011218,1,121.78,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1559297747,524720.00
05/31/2019 06:15,2,0.135,ALERT,211.48,296.66,60.017,1559297704,"201051344001230","174011545737251",15.66,9.70,0,294.86,298.47,2.1,0.2,0.000,1302634.0,1302634.0,1950,0,0,0,L,1122011218,1,121.55,120.88,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,68,0,0,0,0,0,0,0,0,0,0,0,1559297748,524721.00
05/31/2019 06:15,2,0.119,ALERT,211.03,296.06,60.022,1559297704,"201051344000646","174011545737251",18.41,9.30,0,293.66,298.17,2.3,0.3,0.000,1296438.9,1296438.9,1942,0,0,0,L,1122011218,1,121.55,120.88,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559297750,524722.00
05/31/2019 06:15,2,0.127,ALERT,212.38,298.47,60.049,1559297704,"201051344000867","174011545737251",18.59,10.00,0,296.36,302.07,2.4,0.4,0.000,1294023.1,1294023.1,1938,0,0,0,L,1122011218,1,121.33,121.55,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,37,0,0,0,0,0,0,0,0,0,0,0,1559297752,524723.00
05/31/2019 06:15,2,0.000,ALERT,212.83,298.47,60.006,1559297704,"201051344000633","174011545737251",0.00,9.30,0,295.16,301.47,0.0,0.0,0.000,1291328.3,1291328.3,1942,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559297754,524724.00
05/31/2019 06:15,2,0.154,ALERT,211.03,296.06,60.028,1559297704,"201051344000955","174011545737251",18.49,9.30,0,294.26,298.17,2.9,0.9,0.000,1316790.3,1316790.3,1942,0,0,0,L,1122011218,1,120.65,121.10,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,35,0,0,0,0,0,0,0,0,0,0,0,1559297756,524725.00
05/31/2019 06:15,2,0.000,ALERT,212.38,297.87,60.017,1559297704,"201051344000648","174011545737251",0.00,9.00,0,296.06,301.17,0.0,0.0,0.000,1306103.8,1306103.8,1939,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559297758,524726.00
05/31/2019 06:15,2,0.115,ALERT,212.61,298.47,60.017,1559297704,"201051344000645","174011545737251",19.46,9.70,0,296.66,301.77,2.3,0.3,0.000,1311282.8,1311282.8,1939,0,0,0,L,1122011218,1,121.33,121.78,0200,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559297760,524727.00
05/31/2019 06:15,2,0.000,ALERT,212.16,299.37,60.022,1559297704,"201051344000569","174011545737251",0.00,9.30,0,297.26,302.37,0.0,0.0,0.000,1327751.2,1327751.2,1942,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559297762,524728.00
05/31/2019 06:15,2,0.205,ALERT,212.38,297.87,60.022,1559297704,"179051228000119","174011545737251",15.72,11.00,0,295.76,301.47,3.3,1.2,0.000,114371.5,114371.5,1953,0,0,0,L,46974696,1,121.10,122.46,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559297763,524729.00
05/31/2019 06:30,2,0.195,ACTIVE,211.93,342.95,60.028,1559298605,"201051344000579","174011545737251",27.19,10.30,0,297.26,343.85,5.4,3.3,0.000,1328041.4,1328041.4,1943,0,0,0,L,1122011218,1,121.10,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298606,524730.00
05/31/2019 06:30,2,0.174,ACTIVE,211.25,338.74,60.001,1559298605,"201051344001025","174011545737251",26.22,9.70,0,293.66,340.55,4.7,2.6,0.000,1311311.8,1311311.8,1938,0,0,0,L,1122011218,1,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298607,524731.00
05/31/2019 06:30,2,0.203,ACTIVE,211.48,328.52,60.033,1559298605,"201051344001093","174011545737251",25.74,10.70,0,293.66,333.03,5.3,3.2,0.000,1294451.4,1294451.4,1944,0,0,0,L,1122011218,1,121.33,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298608,524732.00
05/31/2019 06:30,2,0.174,ACTIVE,211.93,330.93,60.028,1559298605,"201051344000458","174011545737251",26.24,10.70,0,296.66,335.44,4.7,2.6,0.000,1310342.6,1310342.6,1943,0,0,0,L,1122011218,1,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298609,524733.00
05/31/2019 06:30,2,0.191,ALERT,211.48,339.95,59.980,1559298605,"201051344000890","174011545737251",26.38,10.30,0,294.26,341.15,5.1,3.0,0.000,1309391.7,1309391.7,1943,0,0,0,L,1122011218,1,121.55,120.42,0200,10,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559298610,524734.00
05/31/2019 06:30,2,0.143,ACTIVE,211.93,299.07,60.033,1559298605,"201051344000988","174011545737251",18.31,9.70,0,293.96,300.57,2.7,0.6,0.000,1005143.4,1005143.4,1939,0,0,0,L,1122011218,1,120.88,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298611,524735.00
05/31/2019 06:30,2,0.191,ACTIVE,212.16,334.84,60.033,1559298605,"201051344000582","174011545737251",24.39,9.30,0,294.86,335.14,4.8,2.7,0.000,1287615.5,1287615.5,1940,0,0,0,L,1122011218,1,121.55,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298612,524736.00
05/31/2019 06:30,2,0.172,ACTIVE,212.16,339.95,60.028,1559298605,"201051344000868","174011545737251",26.10,10.00,0,296.96,341.75,4.6,2.5,0.000,1295991.9,1295991.9,1941,0,0,0,L,1122011218,1,121.10,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298614,524737.00
05/31/2019 06:30,2,0.188,ACTIVE,212.61,320.41,60.028,1559298605,"201051344000576","174011545737251",23.06,9.70,0,296.36,335.74,4.4,2.4,0.000,1313532.0,1313532.0,1945,0,0,0,L,1122011218,1,121.33,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298615,524738.00
05/31/2019 06:30,2,0.178,ALERT,212.16,321.91,60.028,1559298605,"201051344001158","174011545737251",22.42,9.30,0,296.06,335.14,4.0,2.0,0.000,1290345.4,1290345.4,1940,0,0,0,L,1122011218,1,121.10,121.33,0200,9,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559298617,524739.00
05/31/2019 06:30,2,0.162,ALERT,211.70,331.53,60.017,1559298605,"201051344000917","174011545737251",25.82,10.70,0,292.46,332.73,4.2,2.2,0.000,1304216.1,1304216.1,1946,0,0,0,L,1122011218,1,121.33,121.33,0200,7,0,0,0,0,0,0,1,1002,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559298619,524740.00
05/31/2019 06:30,2,0.211,ACTIVE,211.70,295.76,60.022,1559298605,"201051344000417","174011545737251",18.92,10.00,0,293.06,297.26,4.0,2.0,0.000,1041169.5,1041169.5,1946,0,0,0,L,1122011218,1,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298619,524741.00
05/31/2019 06:30,2,0.186,ACTIVE,211.93,319.51,60.028,1559298605,"201051344000685","174011545737251",22.38,10.00,0,293.96,333.33,4.2,2.2,0.000,1310624.8,1310624.8,1946,0,0,0,L,1122011218,1,122.23,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298620,524742.00
05/31/2019 06:30,2,0.172,ACTIVE,211.70,340.85,60.038,1559298605,"201051344000651","174011545737251",27.14,9.30,0,293.36,341.75,4.8,2.7,0.000,1304035.0,1304035.0,1945,0,0,0,L,1122011218,1,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298621,524743.00
05/31/2019 06:30,2,0.184,ACTIVE,211.70,339.34,60.054,1559298605,"201051344000594","174011545737251",25.33,10.00,0,296.36,340.85,4.8,2.7,0.000,1315602.9,1315602.9,1945,0,0,0,L,1122011218,1,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298622,524744.00
05/31/2019 06:30,2,0.201,ACTIVE,212.16,339.95,59.996,1559298605,"201051344000469","174011545737251",25.13,9.30,0,295.76,342.05,5.2,3.1,0.000,1295708.4,1295708.4,1943,0,0,0,L,1122011218,1,120.65,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298623,524745.00
05/31/2019 06:30,2,0.188,ACTIVE,211.70,334.24,60.028,1559298605,"201051344000585","174011545737251",25.56,10.00,0,293.36,344.45,4.9,2.8,0.000,1317938.8,1317938.8,1942,0,0,0,L,1122011218,1,121.10,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298624,524746.00
05/31/2019 06:30,2,0.158,ACTIVE,212.61,343.25,60.033,1559298605,"201051344000853","174011545737251",26.50,10.00,0,296.66,344.15,4.3,2.2,0.000,1318932.1,1318932.1,1947,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298625,524747.00
05/31/2019 06:30,2,0.160,ACTIVE,211.70,330.93,60.022,1559298605,"201051344001145","174011545737251",25.62,9.70,0,294.26,333.63,4.2,2.1,0.000,1318911.9,1318911.9,1947,0,0,0,L,1122011218,1,121.55,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298626,524748.00
05/31/2019 06:30,2,0.213,ACTIVE,211.70,324.62,60.017,1559298605,"201051344000438","174011545737251",23.16,9.70,0,293.96,333.33,5.0,2.9,0.000,1312259.8,1312259.8,1942,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298627,524749.00
05/31/2019 06:30,2,0.178,ACTIVE,211.25,332.13,60.022,1559298605,"201051344001135","174011545737251",26.38,9.70,0,293.96,343.55,4.8,2.7,0.000,1299174.1,1299174.1,1942,0,0,0,L,1122011218,1,121.33,120.65,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298628,524750.00
05/31/2019 06:30,2,0.170,ACTIVE,211.93,337.24,60.049,1559298605,"201051344000983","174011545737251",26.94,10.00,0,296.96,338.44,4.7,2.6,0.000,1316871.3,1316871.3,1941,0,0,0,L,1122011218,1,121.10,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298629,524751.00
05/31/2019 06:30,2,0.199,ACTIVE,211.48,324.92,60.059,1559298605,"201051344001203","174011545737251",22.68,9.70,0,293.96,333.93,4.6,2.5,0.000,1306973.9,1306973.9,1941,0,0,0,L,1122011218,1,121.78,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298630,524752.00
05/31/2019 06:30,2,0.176,ACTIVE,211.48,327.62,60.028,1559298605,"201051344001230","174011545737251",24.37,10.00,0,294.26,332.73,4.3,2.3,0.000,1302634.3,1302634.3,1952,0,0,0,L,1122011218,1,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298631,524753.00
05/31/2019 06:30,2,0.189,ACTIVE,211.25,331.23,60.022,1559298605,"201051344000646","174011545737251",24.17,10.00,0,293.36,332.43,4.7,2.6,0.000,1296439.2,1296439.2,1944,0,0,0,L,1122011218,1,121.55,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298632,524754.00
05/31/2019 06:30,2,0.172,ACTIVE,212.38,328.52,60.022,1559298605,"201051344000867","174011545737251",26.02,10.30,0,296.06,334.84,4.6,2.5,0.000,1294023.4,1294023.4,1940,0,0,0,L,1122011218,1,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298633,524755.00
05/31/2019 06:30,2,0.168,ALERT,212.61,328.82,60.038,1559298605,"201051344000633","174011545737251",26.82,9.70,0,295.16,336.04,4.6,2.5,0.000,1291328.7,1291328.7,1944,0,0,0,L,1122011218,1,121.78,121.78,0200,9,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559298635,524756.00
05/31/2019 06:30,2,0.223,ACTIVE,211.25,340.85,60.017,1559298605,"201051344000955","174011545737251",23.99,10.00,0,293.96,341.75,5.4,3.3,0.000,1316790.7,1316790.7,1944,0,0,0,L,1122011218,1,120.88,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298636,524757.00
05/31/2019 06:30,2,0.180,ALERT,212.16,339.34,60.022,1559298605,"201051344000648","174011545737251",26.60,9.30,0,295.76,340.55,4.9,2.8,0.000,1306104.2,1306104.2,1941,0,0,0,L,1122011218,1,120.88,121.78,0200,7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559298637,524758.00
05/31/2019 06:30,2,0.176,ACTIVE,212.61,335.14,59.990,1559298605,"201051344000645","174011545737251",24.83,10.30,0,296.66,336.34,4.4,2.4,0.000,1311283.1,1311283.1,1941,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298638,524759.00
05/31/2019 06:30,2,0.172,ALERT,212.16,335.44,60.028,1559298605,"201051344000569","174011545737251",26.98,10.30,0,297.57,345.36,4.7,2.6,0.000,1327751.5,1327751.5,1944,0,0,0,L,1122011218,1,120.88,121.78,0200,7,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559298640,524760.00
05/31/2019 06:30,2,0.229,ACTIVE,212.16,328.82,60.049,1559298605,"179051228000119","174011545737251",26.70,11.30,0,294.86,329.43,6.2,4.0,0.000,114372.1,114372.1,1955,0,0,0,L,46974696,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559298641,524761.00
05/31/2019 06:45,2,0.266,ALERT,211.03,333.93,60.038,1559299504,"201051344000579","174011545737251",29.56,11.00,0,297.57,343.25,8.0,5.8,0.018,1328042.6,1328042.6,1944,0,0,0,L,1122011218,1,120.42,120.88,0002,7,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299507,524762.00
05/31/2019 06:45,2,0.236,ALERT,210.80,331.83,60.022,1559299504,"201051344001025","174011545737251",29.06,10.30,0,293.66,340.25,7.0,4.8,0.018,1311312.7,1311312.7,1939,0,0,0,L,1122011218,1,120.65,120.65,0002,7,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299509,524763.00
05/31/2019 06:45,2,0.273,ALERT,211.03,333.03,60.012,1559299504,"201051344001093","174011545737251",28.31,11.30,0,293.66,342.65,7.9,5.7,0.018,1294452.5,1294452.5,1945,0,0,0,L,1122011218,1,121.10,120.42,0002,10,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299510,524764.00
05/31/2019 06:45,2,0.248,ALERT,211.03,333.63,60.001,1559299504,"201051344000458","174011545737251",28.31,11.70,0,297.26,348.66,7.1,5.0,0.018,1310343.6,1310343.6,1944,0,0,0,L,1122011218,1,120.42,121.10,0002,9,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299512,524765.00
05/31/2019 06:45,2,0.264,ACTIVE,210.80,332.13,60.022,1559299504,"201051344000890","174011545737251",28.49,11.00,0,294.56,340.55,7.6,5.4,0.022,1309392.8,1309392.8,1945,0,0,0,L,1122011218,1,121.33,119.97,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299513,524766.00
05/31/2019 06:45,2,0.225,ACTIVE,211.03,334.24,60.028,1559299504,"201051344000988","174011545737251",18.25,10.70,0,294.56,348.36,4.2,2.1,0.009,1005143.8,1005143.8,1940,0,0,0,L,1122011218,1,119.97,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299514,524767.00
