ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 06:45,2,0.248,ALERT,211.48,333.03,60.049,1559299504,"201051344000582","174011545737251",27.93,10.30,0,294.86,339.04,7.0,4.9,0.018,1287616.4,1287616.4,1941,0,0,0,L,1122011218,1,121.33,120.88,0002,8,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299516,524768.00
05/31/2019 06:45,2,0.221,ALERT,211.03,333.93,60.038,1559299504,"201051344000868","174011545737251",29.74,10.70,0,297.26,340.25,6.7,4.5,0.013,1295992.7,1295992.7,1942,0,0,0,L,1122011218,1,120.20,121.33,0002,8,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299518,524769.00
05/31/2019 06:45,2,0.256,ALERT,211.48,335.44,60.001,1559299504,"201051344000576","174011545737251",28.09,10.30,0,296.66,348.36,7.3,5.1,0.018,1313532.9,1313532.9,1946,0,0,0,L,1122011218,1,120.65,120.88,0002,8,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299519,524770.00
05/31/2019 06:45,2,0.230,ACTIVE,211.25,334.24,60.022,1559299504,"201051344001158","174011545737251",28.43,10.00,0,295.76,339.34,6.7,4.5,0.018,1290346.2,1290346.2,1942,0,0,0,L,1122011218,1,120.20,121.10,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299520,524771.00
05/31/2019 06:45,2,0.238,ACTIVE,211.03,333.33,60.001,1559299504,"201051344000917","174011545737251",27.95,11.30,0,292.76,345.96,6.8,4.6,0.018,1304217.0,1304217.0,1948,0,0,0,L,1122011218,1,120.88,120.65,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299521,524772.00
05/31/2019 06:45,2,0.293,ACTIVE,211.25,332.73,60.001,1559299504,"201051344000417","174011545737251",18.37,10.70,0,293.96,346.86,5.5,3.4,0.009,1041170.1,1041170.1,1947,0,0,0,L,1122011218,1,120.88,120.42,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299522,524773.00
05/31/2019 06:45,2,0.232,ALERT,211.48,333.93,59.969,1559299504,"201051344000685","174011545737251",28.49,10.70,0,294.26,343.85,6.7,4.5,0.027,1310625.6,1310625.6,1947,0,0,0,L,1122011218,1,121.78,120.42,0002,8,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299524,524774.00
05/31/2019 06:45,2,0.262,ALERT,211.25,333.03,60.012,1559299504,"201051344000651","174011545737251",27.75,10.00,0,293.66,340.55,7.4,5.2,0.022,1304036.0,1304036.0,1946,0,0,0,L,1122011218,1,121.55,120.20,0002,8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299526,524775.00
05/31/2019 06:45,2,0.258,ALERT,210.80,333.63,59.990,1559299504,"201051344000594","174011545737251",27.95,11.00,0,295.76,340.55,7.3,5.2,0.018,1315603.8,1315603.8,1946,0,0,0,L,1122011218,1,120.20,120.88,0002,8,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299528,524776.00
05/31/2019 06:45,2,0.266,ALERT,211.25,333.93,60.043,1559299504,"201051344000469","174011545737251",27.67,10.00,0,295.76,340.55,7.5,5.3,0.018,1295709.4,1295709.4,1944,0,0,0,L,1122011218,1,119.97,121.55,0002,7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299530,524777.00
05/31/2019 06:45,2,0.256,ALERT,211.03,333.03,60.001,1559299504,"201051344000585","174011545737251",28.84,11.00,0,293.96,339.04,7.5,5.3,0.022,1317939.8,1317939.8,1943,0,0,0,L,1122011218,1,120.65,120.88,0002,8,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299532,524778.00
05/31/2019 06:45,2,0.254,ALERT,211.70,335.44,59.990,1559299504,"201051344000853","174011545737251",27.25,10.70,0,296.66,343.85,7.0,4.8,0.022,1318933.0,1318933.0,1948,0,0,0,L,1122011218,1,120.88,121.33,0002,10,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299533,524779.00
05/31/2019 06:45,2,0.230,ALERT,211.25,333.63,60.033,1559299504,"201051344001145","174011545737251",27.51,10.70,0,294.56,338.14,6.5,4.3,0.018,1318912.6,1318912.6,1948,0,0,0,L,1122011218,1,121.10,120.42,0002,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299535,524780.00
05/31/2019 06:45,2,0.266,ALERT,211.25,333.63,60.022,1559299504,"201051344000438","174011545737251",28.17,10.30,0,294.56,339.34,7.6,5.4,0.013,1312260.8,1312260.8,1943,0,0,0,L,1122011218,1,121.33,120.42,0002,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299537,524781.00
05/31/2019 06:45,2,0.250,ALERT,210.80,332.43,60.028,1559299504,"201051344001135","174011545737251",28.55,10.70,0,294.86,336.64,7.2,5.1,0.018,1299175.0,1299175.0,1943,0,0,0,L,1122011218,1,121.10,120.42,0002,10,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299539,524782.00
05/31/2019 06:45,2,0.250,ALERT,211.03,333.63,60.012,1559299504,"201051344000983","174011545737251",28.63,11.00,0,296.96,341.75,7.3,5.1,0.018,1316872.2,1316872.2,1942,0,0,0,L,1122011218,1,120.42,121.10,0002,10,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299541,524783.00
05/31/2019 06:45,2,0.252,ALERT,211.03,333.03,60.022,1559299504,"201051344001203","174011545737251",28.01,10.70,0,294.26,339.34,7.2,5.0,0.022,1306974.9,1306974.9,1942,0,0,0,L,1122011218,1,121.55,120.20,0002,8,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299543,524784.00
05/31/2019 06:45,2,0.252,ALERT,210.80,331.83,60.001,1559299504,"201051344001230","174011545737251",27.15,10.70,0,294.56,336.94,7.0,4.8,0.018,1302635.2,1302635.2,1953,0,0,0,L,1122011218,1,121.10,120.20,0002,8,0,0,0,0,0,0,1,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299544,524785.00
05/31/2019 06:45,2,0.240,ALERT,210.57,332.73,59.996,1559299504,"201051344000646","174011545737251",28.23,10.70,0,293.96,337.24,6.9,4.8,0.018,1296440.2,1296440.2,1945,0,0,0,L,1122011218,1,121.10,120.20,0002,8,0,0,0,0,0,0,1,1005,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299546,524786.00
05/31/2019 06:45,2,0.248,ALERT,211.25,333.63,60.012,1559299504,"201051344000867","174011545737251",28.15,11.30,0,296.66,345.06,7.1,4.9,0.018,1294024.3,1294024.3,1941,0,0,0,L,1122011218,1,120.65,120.88,0002,9,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299548,524787.00
05/31/2019 06:45,2,0.258,ACTIVE,211.25,336.04,59.980,1559299504,"201051344000633","174011545737251",28.15,10.30,0,294.56,351.07,7.4,5.2,0.022,1291329.6,1291329.6,1946,0,0,0,L,1122011218,1,120.65,121.33,0002,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299549,524788.00
05/31/2019 06:45,2,0.275,ALERT,210.57,332.13,60.017,1559299504,"201051344000955","174011545737251",28.27,11.00,0,294.26,341.15,7.9,5.7,0.022,1316791.9,1316791.9,1945,0,0,0,L,1122011218,1,120.42,120.42,0002,8,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299551,524789.00
05/31/2019 06:45,2,0.262,ACTIVE,211.03,333.93,59.996,1559299504,"201051344000648","174011545737251",28.05,10.30,0,296.36,340.55,7.5,5.3,0.013,1306105.2,1306105.2,1943,0,0,0,L,1122011218,1,119.97,121.33,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299552,524790.00
05/31/2019 06:45,2,0.234,ALERT,211.48,334.84,60.012,1559299504,"201051344000645","174011545737251",28.47,11.00,0,296.66,339.04,6.8,4.6,0.022,1311284.0,1311284.0,1942,0,0,0,L,1122011218,1,120.65,121.33,0002,8,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299554,524791.00
05/31/2019 06:45,2,0.240,ACTIVE,211.03,334.54,59.964,1559299504,"201051344000569","174011545737251",29.20,11.00,0,297.57,339.04,7.1,4.9,0.018,1327752.5,1327752.5,1946,0,0,0,L,1122011218,1,119.97,121.33,0002,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299554,524792.00
05/31/2019 06:45,2,0.295,ACTIVE,211.48,337.24,60.012,1559299504,"179051228000119","174011545737251",28.88,12.70,0,295.76,347.16,8.7,6.4,0.018,114373.4,114373.4,1956,0,0,0,L,46974696,1,120.42,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559299555,524793.00
05/31/2019 07:00,2,0.387,ACTIVE,211.70,333.63,60.038,1559300404,"201051344000579","174011545737251",28.78,11.70,0,328.82,339.34,11.3,8.9,0.053,1328044.4,1328044.4,1946,0,0,0,L,1122011218,1,120.65,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300405,524794.00
05/31/2019 07:00,2,0.346,ACTIVE,212.38,333.63,60.038,1559300404,"201051344001025","174011545737251",29.44,11.00,0,327.32,339.34,10.3,8.1,0.053,1311314.3,1311314.3,1941,0,0,0,L,1122011218,1,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300406,524795.00
05/31/2019 07:00,2,0.377,ACTIVE,212.38,334.84,60.033,1559300404,"201051344001093","174011545737251",28.69,12.00,0,327.02,339.65,11.0,8.7,0.044,1294454.3,1294454.3,1947,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300407,524796.00
05/31/2019 07:00,2,0.355,ACTIVE,211.93,333.03,60.043,1559300404,"201051344000458","174011545737251",28.84,12.30,0,328.22,339.04,10.4,8.1,0.049,1310345.2,1310345.2,1946,0,0,0,L,1122011218,1,121.10,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300408,524797.00
05/31/2019 07:00,2,0.375,ACTIVE,212.38,333.33,60.043,1559300404,"201051344000890","174011545737251",28.73,11.70,0,327.02,339.04,10.9,8.6,0.049,1309394.5,1309394.5,1946,0,0,0,L,1122011218,1,121.78,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300409,524798.00
05/31/2019 07:00,2,0.332,ALERT,211.70,334.24,60.038,1559300404,"201051344000988","174011545737251",19.16,11.30,0,293.96,339.95,6.5,4.3,0.035,1005144.5,1005144.5,1941,0,0,0,L,1122011218,1,120.42,121.78,0002,8,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300411,524799.00
05/31/2019 07:00,2,0.346,ACTIVE,212.83,334.24,60.043,1559300404,"201051344000582","174011545737251",28.84,10.70,0,327.02,339.34,10.1,7.9,0.044,1287617.9,1287617.9,1943,0,0,0,L,1122011218,1,121.78,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300412,524800.00
05/31/2019 07:00,2,0.355,ACTIVE,211.48,333.33,60.049,1559300404,"201051344000868","174011545737251",28.47,11.00,0,327.62,341.75,10.3,8.0,0.053,1295994.2,1295994.2,1944,0,0,0,L,1122011218,1,120.42,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300413,524801.00
05/31/2019 07:00,2,0.340,ACTIVE,212.16,334.54,60.070,1559300404,"201051344000576","174011545737251",29.34,11.00,0,329.13,341.15,10.1,7.9,0.053,1313534.5,1313534.5,1948,0,0,0,L,1122011218,1,120.88,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300414,524802.00
05/31/2019 07:00,2,0.334,ACTIVE,211.70,333.63,60.070,1559300404,"201051344001158","174011545737251",29.02,10.70,0,326.72,339.95,9.8,7.6,0.053,1290347.7,1290347.7,1943,0,0,0,L,1122011218,1,120.42,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300414,524803.00
05/31/2019 07:00,2,0.332,ACTIVE,212.61,334.24,60.049,1559300404,"201051344000917","174011545737251",28.69,12.00,0,326.42,339.34,9.7,7.4,0.044,1304218.4,1304218.4,1949,0,0,0,L,1122011218,1,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300415,524804.00
05/31/2019 07:00,2,0.396,ALERT,212.38,333.33,60.049,1559300404,"201051344000417","174011545737251",19.04,11.00,0,293.06,338.44,7.7,5.5,0.027,1041171.2,1041171.2,1948,0,0,0,L,1122011218,1,121.33,121.33,0002,9,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300417,524805.00
05/31/2019 07:00,2,0.340,ACTIVE,212.61,334.24,60.043,1559300404,"201051344000685","174011545737251",28.73,11.30,0,326.72,339.65,9.9,7.7,0.053,1310627.1,1310627.1,1949,0,0,0,L,1122011218,1,122.23,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300418,524806.00
05/31/2019 07:00,2,0.359,ACTIVE,212.38,334.24,60.043,1559300404,"201051344000651","174011545737251",28.71,10.70,0,327.92,339.65,10.5,8.2,0.049,1304037.6,1304037.6,1948,0,0,0,L,1122011218,1,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300419,524807.00
05/31/2019 07:00,2,0.359,ACTIVE,211.25,333.33,60.028,1559300404,"201051344000594","174011545737251",28.82,11.30,0,326.72,339.95,10.6,8.3,0.053,1315605.4,1315605.4,1948,0,0,0,L,1122011218,1,120.42,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300420,524808.00
05/31/2019 07:00,2,0.371,ACTIVE,211.70,334.24,59.996,1559300404,"201051344000469","174011545737251",28.13,10.70,0,327.02,340.25,10.6,8.3,0.053,1295711.1,1295711.1,1946,0,0,0,L,1122011218,1,120.20,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300421,524809.00
05/31/2019 07:00,2,0.369,ACTIVE,212.38,334.54,60.054,1559300404,"201051344000585","174011545737251",28.63,11.70,0,327.02,339.95,10.7,8.4,0.057,1317941.4,1317941.4,1945,0,0,0,L,1122011218,1,121.33,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300422,524810.00
05/31/2019 07:00,2,0.350,ACTIVE,212.16,335.44,60.049,1559300404,"201051344000853","174011545737251",28.73,11.00,0,330.03,342.65,10.2,7.9,0.049,1318934.5,1318934.5,1950,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300423,524811.00
05/31/2019 07:00,2,0.328,ACTIVE,212.61,334.24,60.028,1559300404,"201051344001145","174011545737251",28.73,10.70,0,328.22,339.95,9.6,7.3,0.040,1318914.0,1318914.0,1950,0,0,0,L,1122011218,1,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300424,524812.00
05/31/2019 07:00,2,0.365,ACTIVE,212.38,334.24,60.033,1559300404,"201051344000438","174011545737251",29.26,11.00,0,327.92,339.34,10.9,8.6,0.049,1312262.5,1312262.5,1945,0,0,0,L,1122011218,1,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300425,524813.00
05/31/2019 07:00,2,0.367,ACTIVE,212.16,333.03,60.038,1559300404,"201051344001135","174011545737251",28.37,11.00,0,327.32,339.04,10.6,8.3,0.057,1299176.7,1299176.7,1945,0,0,0,L,1122011218,1,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300426,524814.00
05/31/2019 07:00,2,0.359,ACTIVE,211.48,333.33,60.081,1559300404,"201051344000983","174011545737251",28.82,11.30,0,327.92,339.95,10.5,8.2,0.049,1316873.8,1316873.8,1944,0,0,0,L,1122011218,1,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300427,524815.00
05/31/2019 07:00,2,0.348,ACTIVE,212.38,333.33,60.043,1559300404,"201051344001203","174011545737251",28.90,11.30,0,327.92,340.55,10.2,8.0,0.057,1306976.4,1306976.4,1944,0,0,0,L,1122011218,1,122.01,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300428,524816.00
05/31/2019 07:00,2,0.330,ACTIVE,212.16,333.33,60.043,1559300404,"201051344001230","174011545737251",29.14,11.30,0,325.82,338.44,9.8,7.5,0.049,1302636.7,1302636.7,1955,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300428,524817.00
05/31/2019 07:00,2,0.352,ACTIVE,211.93,334.24,60.028,1559300404,"201051344000646","174011545737251",28.53,11.30,0,326.42,339.04,10.2,7.9,0.053,1296441.7,1296441.7,1947,0,0,0,L,1122011218,1,121.78,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300429,524818.00
05/31/2019 07:00,2,0.357,ACTIVE,211.70,332.73,60.028,1559300404,"201051344000867","174011545737251",28.29,11.70,0,328.52,339.65,10.2,8.0,0.049,1294025.9,1294025.9,1943,0,0,0,L,1122011218,1,120.88,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300431,524819.00
05/31/2019 07:00,2,0.352,ACTIVE,212.16,335.74,60.033,1559300404,"201051344000633","174011545737251",29.26,11.00,0,327.92,342.35,10.5,8.2,0.044,1291331.3,1291331.3,1947,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300431,524820.00
05/31/2019 07:00,2,0.383,ACTIVE,211.70,333.03,60.022,1559300404,"201051344000955","174011545737251",28.80,11.30,0,326.42,338.74,11.2,8.9,0.049,1316793.6,1316793.6,1947,0,0,0,L,1122011218,1,121.10,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300432,524821.00
05/31/2019 07:00,2,0.361,ACTIVE,211.70,333.33,60.033,1559300404,"201051344000648","174011545737251",28.59,10.70,0,330.03,340.55,10.5,8.2,0.049,1306106.8,1306106.8,1944,0,0,0,L,1122011218,1,120.20,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300433,524822.00
05/31/2019 07:00,2,0.346,ACTIVE,211.93,333.93,60.033,1559300404,"201051344000645","174011545737251",28.43,11.70,0,329.73,341.15,10.0,7.7,0.053,1311285.4,1311285.4,1944,0,0,0,L,1122011218,1,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300434,524823.00
05/31/2019 07:00,2,0.359,ACTIVE,211.70,334.54,60.043,1559300404,"201051344000569","174011545737251",28.29,11.30,0,328.22,339.65,10.3,8.0,0.053,1327754.1,1327754.1,1947,0,0,0,L,1122011218,1,120.20,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300435,524824.00
05/31/2019 07:00,2,0.398,ACTIVE,211.93,337.24,60.028,1559300404,"179051228000119","174011545737251",29.28,13.30,0,312.29,357.98,11.8,9.5,0.049,114375.4,114375.4,1957,0,0,0,L,46974696,1,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559300436,524825.00
05/31/2019 07:15,2,0.596,ACTIVE,212.61,336.04,59.985,1559301304,"201051344000579","174011545737251",29.58,12.00,0,328.82,346.56,17.9,15.3,0.115,1328047.5,1328047.5,1947,0,0,0,L,1122011218,1,120.88,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301306,524826.00
05/31/2019 07:15,2,0.570,ACTIVE,213.96,336.64,59.980,1559301304,"201051344001025","174011545737251",29.90,11.30,0,327.62,347.16,17.4,14.8,0.110,1311317.2,1311317.2,1942,0,0,0,L,1122011218,1,122.01,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301307,524827.00
05/31/2019 07:15,2,0.582,ACTIVE,214.19,338.14,59.996,1559301304,"201051344001093","174011545737251",29.80,12.30,0,327.62,345.66,17.6,15.0,0.106,1294457.4,1294457.4,1948,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301308,524828.00
05/31/2019 07:15,2,0.557,ACTIVE,212.61,335.14,59.985,1559301304,"201051344000458","174011545737251",29.60,13.00,0,327.92,345.06,16.8,14.2,0.110,1310348.0,1310348.0,1947,0,0,0,L,1122011218,1,121.10,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301308,524829.00
05/31/2019 07:15,2,0.582,ACTIVE,213.96,336.64,59.969,1559301304,"201051344000890","174011545737251",30.06,12.30,0,327.32,346.26,17.8,15.3,0.119,1309397.5,1309397.5,1947,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301309,524830.00
05/31/2019 07:15,2,0.543,ACTIVE,212.61,336.04,59.985,1559301304,"201051344000988","174011545737251",19.36,11.70,0,326.12,342.65,10.7,8.4,0.071,1005146.2,1005146.2,1943,0,0,0,L,1122011218,1,120.88,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301310,524831.00
05/31/2019 07:15,2,0.551,ACTIVE,214.64,338.14,59.990,1559301304,"201051344000582","174011545737251",29.72,11.30,0,327.32,347.16,16.6,14.1,0.106,1287620.8,1287620.8,1944,0,0,0,L,1122011218,1,122.68,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301311,524832.00
05/31/2019 07:15,2,0.561,ACTIVE,212.61,335.44,59.985,1559301304,"201051344000868","174011545737251",29.74,11.70,0,327.32,346.26,16.9,14.4,0.110,1295997.1,1295997.1,1945,0,0,0,L,1122011218,1,120.88,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301312,524833.00
05/31/2019 07:15,2,0.562,ACTIVE,213.06,337.24,59.990,1559301304,"201051344000576","174011545737251",29.10,11.70,0,327.62,346.26,16.6,14.1,0.110,1313537.3,1313537.3,1949,0,0,0,L,1122011218,1,121.33,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301313,524834.00
05/31/2019 07:15,2,0.553,ACTIVE,212.61,335.74,60.001,1559301304,"201051344001158","174011545737251",29.32,11.30,0,326.72,346.56,16.4,13.9,0.115,1290350.5,1290350.5,1944,0,0,0,L,1122011218,1,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301314,524835.00
05/31/2019 07:15,2,0.539,ACTIVE,214.19,338.44,60.001,1559301304,"201051344000917","174011545737251",29.72,12.70,0,326.12,346.86,16.3,13.8,0.097,1304221.2,1304221.2,1950,0,0,0,L,1122011218,1,122.46,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301315,524836.00
05/31/2019 07:15,2,0.600,ACTIVE,214.19,336.64,59.990,1559301304,"201051344000417","174011545737251",19.30,11.70,0,327.32,342.95,11.8,9.4,0.066,1041173.1,1041173.1,1950,0,0,0,L,1122011218,1,122.23,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301316,524837.00
05/31/2019 07:15,2,0.555,ACTIVE,214.19,338.74,59.996,1559301304,"201051344000685","174011545737251",29.44,11.70,0,327.62,347.16,16.6,14.1,0.110,1310629.9,1310629.9,1950,0,0,0,L,1122011218,1,123.14,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301317,524838.00
05/31/2019 07:15,2,0.568,ACTIVE,214.19,338.14,59.990,1559301304,"201051344000651","174011545737251",29.84,11.00,0,327.92,345.96,17.2,14.7,0.115,1304040.6,1304040.6,1949,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301318,524839.00
05/31/2019 07:15,2,0.570,ACTIVE,212.38,336.34,59.985,1559301304,"201051344000594","174011545737251",29.44,12.00,0,325.82,346.56,17.1,14.5,0.110,1315608.4,1315608.4,1949,0,0,0,L,1122011218,1,120.88,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301319,524840.00
05/31/2019 07:15,2,0.566,ACTIVE,212.83,336.04,59.980,1559301304,"201051344000469","174011545737251",29.76,11.00,0,326.42,345.66,17.1,14.6,0.110,1295714.0,1295714.0,1947,0,0,0,L,1122011218,1,120.65,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301320,524841.00
05/31/2019 07:15,2,0.582,ACTIVE,214.19,338.14,59.985,1559301304,"201051344000585","174011545737251",29.62,12.00,0,327.92,346.26,17.5,14.9,0.115,1317944.4,1317944.4,1946,0,0,0,L,1122011218,1,122.01,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301321,524842.00
05/31/2019 07:15,2,0.584,ACTIVE,213.29,337.24,59.996,1559301304,"201051344000853","174011545737251",25.68,11.70,0,328.82,346.56,15.2,12.7,0.097,1318937.4,1318937.4,1951,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301321,524843.00
05/31/2019 07:15,2,0.533,ACTIVE,214.19,337.84,59.990,1559301304,"201051344001145","174011545737251",29.84,11.70,0,329.13,346.86,16.1,13.7,0.102,1318916.8,1318916.8,1951,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301322,524844.00
05/31/2019 07:15,2,0.576,ACTIVE,214.19,338.14,59.990,1559301304,"201051344000438","174011545737251",29.98,11.70,0,327.92,346.56,17.6,15.0,0.110,1312265.6,1312265.6,1946,0,0,0,L,1122011218,1,122.68,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301323,524845.00
05/31/2019 07:15,2,0.574,ACTIVE,213.74,336.04,59.980,1559301304,"201051344001135","174011545737251",29.62,11.70,0,327.32,346.26,17.3,14.8,0.115,1299179.7,1299179.7,1946,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301324,524846.00
05/31/2019 07:15,2,0.559,ACTIVE,212.61,335.44,59.996,1559301304,"201051344000983","174011545737251",29.62,12.00,0,327.62,346.26,16.8,14.3,0.106,1316876.8,1316876.8,1945,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301325,524847.00
05/31/2019 07:15,2,0.549,ACTIVE,213.96,337.24,60.001,1559301304,"201051344001203","174011545737251",30.18,12.00,0,328.52,346.86,16.8,14.3,0.110,1306979.3,1306979.3,1945,0,0,0,L,1122011218,1,122.91,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301326,524848.00
05/31/2019 07:15,2,0.564,ACTIVE,213.96,336.94,59.996,1559301304,"201051344001230","174011545737251",28.51,12.00,0,325.52,346.26,16.3,13.8,0.106,1302639.5,1302639.5,1956,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301327,524849.00
05/31/2019 07:15,2,0.564,ACTIVE,213.74,337.54,59.996,1559301304,"201051344000646","174011545737251",29.00,11.70,0,327.32,345.66,16.6,14.1,0.102,1296444.6,1296444.6,1948,0,0,0,L,1122011218,1,122.46,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301328,524850.00
05/31/2019 07:15,2,0.562,ACTIVE,212.83,335.44,59.975,1559301304,"201051344000867","174011545737251",29.22,12.30,0,327.32,345.06,16.7,14.2,0.102,1294028.8,1294028.8,1944,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301329,524851.00
05/31/2019 07:15,2,0.549,ACTIVE,213.06,338.44,59.980,1559301304,"201051344000633","174011545737251",30.04,11.70,0,327.32,345.96,16.7,14.2,0.110,1291334.2,1291334.2,1948,0,0,0,L,1122011218,1,121.55,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301330,524852.00
05/31/2019 07:15,2,0.586,ACTIVE,213.51,337.84,59.985,1559301304,"201051344000955","174011545737251",30.18,11.70,0,327.62,346.56,17.9,15.4,0.106,1316796.8,1316796.8,1948,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301331,524853.00
05/31/2019 07:15,2,0.559,ACTIVE,212.61,336.04,59.990,1559301304,"201051344000648","174011545737251",29.58,11.30,0,328.22,345.36,16.8,14.3,0.102,1306109.8,1306109.8,1945,0,0,0,L,1122011218,1,120.65,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301332,524854.00
05/31/2019 07:15,2,0.553,ACTIVE,213.06,336.34,59.996,1559301304,"201051344000645","174011545737251",29.12,12.30,0,328.22,345.36,16.3,13.8,0.106,1311288.3,1311288.3,1945,0,0,0,L,1122011218,1,121.33,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301333,524855.00
05/31/2019 07:15,2,0.559,ACTIVE,212.61,336.04,59.985,1559301304,"201051344000569","174011545737251",29.40,12.00,0,327.32,345.36,16.7,14.2,0.110,1327757.0,1327757.0,1948,0,0,0,L,1122011218,1,120.65,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301333,524856.00
05/31/2019 07:15,2,0.598,ACTIVE,212.83,339.34,59.996,1559301304,"179051228000119","174011545737251",30.04,14.00,0,328.52,349.56,18.2,15.7,0.110,114378.6,114378.6,1958,0,0,0,L,46974696,1,121.10,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559301334,524857.00
05/31/2019 07:30,2,0.631,ACTIVE,212.38,336.04,59.953,1559302204,"201051344000579","174011545737251",29.34,13.00,0,327.62,345.06,18.8,16.2,0.124,1328051.1,1328051.1,1948,0,0,0,L,1122011218,1,121.10,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302205,524858.00
05/31/2019 07:30,2,0.602,ACTIVE,213.51,337.24,59.996,1559302204,"201051344001025","174011545737251",29.92,12.30,0,329.43,347.16,18.3,15.7,0.119,1311320.6,1311320.6,1943,0,0,0,L,1122011218,1,121.78,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302206,524859.00
05/31/2019 07:30,2,0.602,ACTIVE,213.74,337.54,59.990,1559302204,"201051344001093","174011545737251",29.94,13.30,0,329.73,346.26,18.3,15.8,0.115,1294460.8,1294460.8,1949,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302207,524860.00
05/31/2019 07:30,2,0.596,ACTIVE,212.38,336.04,59.975,1559302204,"201051344000458","174011545737251",29.36,13.70,0,327.62,344.76,17.7,15.2,0.119,1310351.4,1310351.4,1948,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302208,524861.00
05/31/2019 07:30,2,0.615,ACTIVE,213.51,336.34,60.001,1559302204,"201051344000890","174011545737251",29.96,12.70,0,328.82,346.26,18.7,16.1,0.124,1309401.0,1309401.0,1948,0,0,0,L,1122011218,1,122.23,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302209,524862.00
05/31/2019 07:30,2,0.586,ACTIVE,212.38,336.04,60.001,1559302204,"201051344000988","174011545737251",19.06,12.30,0,326.72,343.55,11.3,9.0,0.084,1005148.1,1005148.1,1944,0,0,0,L,1122011218,1,120.65,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302210,524863.00
05/31/2019 07:30,2,0.592,ACTIVE,213.96,336.94,59.996,1559302204,"201051344000582","174011545737251",29.36,12.30,0,330.03,346.26,17.6,15.1,0.119,1287624.0,1287624.0,1945,0,0,0,L,1122011218,1,122.23,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302211,524864.00
05/31/2019 07:30,2,0.607,ACTIVE,212.38,335.74,60.006,1559302204,"201051344000868","174011545737251",28.82,12.30,0,327.02,344.45,17.8,15.2,0.119,1296000.5,1296000.5,1946,0,0,0,L,1122011218,1,120.88,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302212,524865.00
05/31/2019 07:30,2,0.592,ACTIVE,213.06,337.84,59.980,1559302204,"201051344000576","174011545737251",28.98,12.30,0,327.62,345.96,17.4,14.9,0.119,1313540.6,1313540.6,1950,0,0,0,L,1122011218,1,121.33,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302213,524866.00
05/31/2019 07:30,2,0.580,ACTIVE,212.61,336.34,60.001,1559302204,"201051344001158","174011545737251",29.38,12.00,0,327.62,345.36,17.3,14.8,0.124,1290353.7,1290353.7,1945,0,0,0,L,1122011218,1,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302214,524867.00
05/31/2019 07:30,2,0.582,ACTIVE,213.74,338.44,59.996,1559302204,"201051344000917","174011545737251",29.18,13.30,0,328.82,347.16,17.2,14.7,0.115,1304224.4,1304224.4,1951,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302215,524868.00
05/31/2019 07:30,2,0.637,ACTIVE,213.74,336.34,59.990,1559302204,"201051344000417","174011545737251",19.06,12.30,0,329.13,343.55,12.3,9.9,0.080,1041175.3,1041175.3,1951,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302216,524869.00
05/31/2019 07:30,2,0.588,ACTIVE,213.74,338.14,60.006,1559302204,"201051344000685","174011545737251",29.12,12.70,0,329.13,346.86,17.4,14.9,0.119,1310633.2,1310633.2,1951,0,0,0,L,1122011218,1,122.91,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302217,524870.00
05/31/2019 07:30,2,0.605,ACTIVE,213.74,337.84,59.996,1559302204,"201051344000651","174011545737251",29.58,12.00,0,330.63,345.96,18.2,15.6,0.119,1304044.0,1304044.0,1950,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302217,524871.00
05/31/2019 07:30,2,0.590,ACTIVE,211.93,336.64,59.975,1559302204,"201051344000594","174011545737251",29.82,12.70,0,326.72,343.85,17.9,15.3,0.119,1315611.8,1315611.8,1950,0,0,0,L,1122011218,1,120.88,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302219,524872.00
05/31/2019 07:30,2,0.600,ACTIVE,212.38,336.64,60.001,1559302204,"201051344000469","174011545737251",29.40,12.00,0,326.42,345.36,17.9,15.4,0.124,1295717.4,1295717.4,1948,0,0,0,L,1122011218,1,120.65,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302219,524873.00
05/31/2019 07:30,2,0.621,ACTIVE,213.74,338.14,60.001,1559302204,"201051344000585","174011545737251",29.50,13.00,0,330.03,346.86,18.6,16.0,0.119,1317947.9,1317947.9,1947,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302220,524874.00
05/31/2019 07:30,2,0.598,ACTIVE,213.06,337.54,59.996,1559302204,"201051344000853","174011545737251",29.04,12.70,0,329.43,345.36,17.6,15.0,0.115,1318940.7,1318940.7,1952,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302221,524875.00
05/31/2019 07:30,2,0.568,ACTIVE,213.74,337.84,59.996,1559302204,"201051344001145","174011545737251",29.80,12.30,0,330.93,346.26,17.2,14.7,0.115,1318919.9,1318919.9,1952,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302222,524876.00
05/31/2019 07:30,2,0.600,ACTIVE,213.74,337.54,60.001,1559302204,"201051344000438","174011545737251",30.24,12.70,0,329.73,346.56,18.4,15.8,0.115,1312269.0,1312269.0,1947,0,0,0,L,1122011218,1,122.46,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302223,524877.00
05/31/2019 07:30,2,0.617,ACTIVE,213.29,336.04,59.996,1559302204,"201051344001135","174011545737251",29.12,12.70,0,329.13,345.96,18.2,15.7,0.110,1299183.1,1299183.1,1947,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302224,524878.00
05/31/2019 07:30,2,0.586,ACTIVE,212.16,335.14,60.017,1559302204,"201051344000983","174011545737251",29.84,13.00,0,327.32,345.06,17.7,15.2,0.119,1316880.1,1316880.1,1946,0,0,0,L,1122011218,1,120.88,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302225,524879.00
05/31/2019 07:30,2,0.592,ACTIVE,213.51,337.24,60.017,1559302204,"201051344001203","174011545737251",29.42,12.70,0,328.82,347.16,17.7,15.2,0.119,1306982.7,1306982.7,1946,0,0,0,L,1122011218,1,122.46,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302226,524880.00
05/31/2019 07:30,2,0.592,ACTIVE,213.29,336.04,60.006,1559302204,"201051344001230","174011545737251",28.75,12.30,0,328.52,345.66,17.2,14.7,0.124,1302642.7,1302642.7,1957,0,0,0,L,1122011218,1,122.23,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302227,524881.00
05/31/2019 07:30,2,0.590,ACTIVE,213.06,336.64,59.996,1559302204,"201051344000646","174011545737251",29.60,12.70,0,327.62,346.56,17.8,15.2,0.124,1296447.9,1296447.9,1949,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302228,524882.00
05/31/2019 07:30,2,0.594,ACTIVE,212.38,334.24,60.006,1559302204,"201051344000867","174011545737251",29.26,13.00,0,327.92,345.66,17.6,15.0,0.106,1294032.1,1294032.1,1945,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302229,524883.00
05/31/2019 07:30,2,0.582,ACTIVE,212.61,337.54,60.006,1559302204,"201051344000633","174011545737251",29.48,12.70,0,326.12,346.56,17.4,14.9,0.124,1291337.5,1291337.5,1949,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302230,524884.00
05/31/2019 07:30,2,0.621,ACTIVE,213.06,336.34,60.012,1559302204,"201051344000955","174011545737251",29.78,12.70,0,327.62,345.96,18.8,16.2,0.124,1316800.4,1316800.4,1949,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302231,524885.00
05/31/2019 07:30,2,0.588,ACTIVE,212.61,336.64,60.012,1559302204,"201051344000648","174011545737251",29.40,12.00,0,327.62,345.36,17.6,15.0,0.115,1306113.1,1306113.1,1946,0,0,0,L,1122011218,1,120.65,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302232,524886.00
05/31/2019 07:30,2,0.584,ACTIVE,212.83,336.94,60.001,1559302204,"201051344000645","174011545737251",29.10,13.00,0,327.92,346.26,17.2,14.7,0.124,1311291.5,1311291.5,1946,0,0,0,L,1122011218,1,121.33,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302233,524887.00
05/31/2019 07:30,2,0.572,ACTIVE,212.61,336.64,60.012,1559302204,"201051344000569","174011545737251",30.36,12.70,0,326.72,345.06,17.6,15.1,0.115,1327760.4,1327760.4,1949,0,0,0,L,1122011218,1,120.65,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302234,524888.00
05/31/2019 07:30,2,0.637,ACTIVE,212.83,339.95,60.017,1559302204,"179051228000119","174011545737251",29.58,15.00,0,329.13,350.77,19.1,16.5,0.119,114382.4,114382.4,1959,0,0,0,L,46974696,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559302235,524889.00
05/31/2019 07:45,2,0.643,ACTIVE,212.38,337.24,59.985,1559303104,"201051344000579","174011545737251",30.06,13.30,0,328.52,345.96,19.6,17.0,0.133,1328055.0,1328055.0,1949,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303105,524890.00
05/31/2019 07:45,2,0.648,ACTIVE,213.29,336.94,59.985,1559303104,"201051344001025","174011545737251",29.22,13.00,0,328.82,347.46,19.2,16.7,0.141,1311324.4,1311324.4,1944,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303106,524891.00
05/31/2019 07:45,2,0.645,ACTIVE,213.51,337.84,59.990,1559303104,"201051344001093","174011545737251",29.52,13.70,0,328.82,346.86,19.3,16.7,0.124,1294464.6,1294464.6,1950,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303107,524892.00
05/31/2019 07:45,2,0.613,ACTIVE,212.38,335.74,59.985,1559303104,"201051344000458","174011545737251",29.60,14.70,0,327.92,345.96,18.5,15.9,0.128,1310355.0,1310355.0,1949,0,0,0,L,1122011218,1,121.10,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303108,524893.00
05/31/2019 07:45,2,0.658,ACTIVE,213.29,336.64,59.990,1559303104,"201051344000890","174011545737251",29.48,13.30,0,328.52,346.56,19.7,17.1,0.124,1309404.9,1309404.9,1949,0,0,0,L,1122011218,1,122.23,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303109,524894.00
05/31/2019 07:45,2,0.617,ACTIVE,212.61,337.24,59.996,1559303104,"201051344000988","174011545737251",19.02,13.00,0,327.02,344.15,11.9,9.6,0.080,1005150.2,1005150.2,1945,0,0,0,L,1122011218,1,120.88,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303110,524895.00
05/31/2019 07:45,2,0.633,ACTIVE,213.96,337.84,59.985,1559303104,"201051344000582","174011545737251",28.94,13.00,0,328.22,346.86,18.6,16.0,0.124,1287627.7,1287627.7,1946,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303111,524896.00
05/31/2019 07:45,2,0.635,ACTIVE,212.38,337.24,59.996,1559303104,"201051344000868","174011545737251",29.02,13.00,0,327.62,345.96,18.7,16.1,0.133,1296004.2,1296004.2,1947,0,0,0,L,1122011218,1,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303112,524897.00
05/31/2019 07:45,2,0.605,ACTIVE,213.06,338.14,59.990,1559303104,"201051344000576","174011545737251",29.60,13.00,0,328.52,346.56,18.2,15.6,0.124,1313544.2,1313544.2,1951,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303113,524898.00
05/31/2019 07:45,2,0.609,ACTIVE,212.61,338.14,60.028,1559303104,"201051344001158","174011545737251",29.36,12.70,0,328.22,346.26,18.2,15.6,0.133,1290357.3,1290357.3,1946,0,0,0,L,1122011218,1,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303114,524899.00
05/31/2019 07:45,2,0.607,ACTIVE,213.74,338.14,59.990,1559303104,"201051344000917","174011545737251",29.62,14.00,0,328.22,346.86,18.2,15.7,0.119,1304227.9,1304227.9,1952,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303115,524900.00
05/31/2019 07:45,2,0.670,ACTIVE,213.51,336.34,59.985,1559303104,"201051344000417","174011545737251",18.96,12.70,0,328.22,343.55,12.9,10.5,0.080,1041177.7,1041177.7,1952,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303116,524901.00
05/31/2019 07:45,2,0.613,ACTIVE,213.74,338.74,59.985,1559303104,"201051344000685","174011545737251",29.66,13.00,0,329.13,347.16,18.4,15.9,0.128,1310636.8,1310636.8,1952,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303116,524902.00
05/31/2019 07:45,2,0.645,ACTIVE,213.74,338.44,59.996,1559303104,"201051344000651","174011545737251",29.08,12.70,0,330.33,346.56,19.0,16.4,0.128,1304047.8,1304047.8,1951,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303117,524903.00
05/31/2019 07:45,2,0.623,ACTIVE,212.16,336.94,60.001,1559303104,"201051344000594","174011545737251",29.64,13.30,0,327.02,345.96,18.7,16.1,0.124,1315615.5,1315615.5,1951,0,0,0,L,1122011218,1,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303118,524904.00
05/31/2019 07:45,2,0.635,ACTIVE,212.83,337.24,59.985,1559303104,"201051344000469","174011545737251",28.94,12.70,0,327.02,346.26,18.7,16.1,0.128,1295721.1,1295721.1,1949,0,0,0,L,1122011218,1,120.65,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303119,524905.00
05/31/2019 07:45,2,0.635,ACTIVE,213.74,339.04,59.996,1559303104,"201051344000585","174011545737251",30.22,13.70,0,327.32,346.56,19.5,16.9,0.133,1317951.8,1317951.8,1948,0,0,0,L,1122011218,1,121.78,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303120,524906.00
05/31/2019 07:45,2,0.609,ACTIVE,213.06,339.04,59.996,1559303104,"201051344000853","174011545737251",29.70,13.30,0,329.73,345.96,18.4,15.8,0.124,1318944.3,1318944.3,1953,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303121,524907.00
05/31/2019 07:45,2,0.611,ACTIVE,213.74,338.74,60.006,1559303104,"201051344001145","174011545737251",29.44,13.00,0,329.73,346.26,18.3,15.7,0.124,1318923.5,1318923.5,1953,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303122,524908.00
05/31/2019 07:45,2,0.646,ACTIVE,213.51,338.14,60.001,1559303104,"201051344000438","174011545737251",29.56,13.30,0,329.43,346.86,19.4,16.8,0.128,1312272.9,1312272.9,1948,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303123,524909.00
05/31/2019 07:45,2,0.648,ACTIVE,213.06,336.64,60.006,1559303104,"201051344001135","174011545737251",29.32,13.30,0,328.52,346.26,19.3,16.7,0.124,1299186.9,1299186.9,1948,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303124,524910.00
