ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 07:45,2,0.625,ACTIVE,212.38,336.64,59.975,1559303104,"201051344000983","174011545737251",29.18,13.70,0,327.62,346.56,18.5,15.9,0.133,1316883.8,1316883.8,1947,0,0,0,L,1122011218,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303125,524911.00
05/31/2019 07:45,2,0.629,ACTIVE,213.74,336.94,60.006,1559303104,"201051344001203","174011545737251",29.36,13.30,0,328.82,347.46,18.7,16.1,0.128,1306986.4,1306986.4,1947,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303126,524912.00
05/31/2019 07:45,2,0.629,ACTIVE,213.29,336.94,60.028,1559303104,"201051344001230","174011545737251",28.82,13.00,0,327.32,345.96,18.4,15.8,0.124,1302646.3,1302646.3,1958,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303127,524913.00
05/31/2019 07:45,2,0.625,ACTIVE,212.83,336.64,60.006,1559303104,"201051344000646","174011545737251",29.44,13.00,0,328.22,346.86,18.7,16.1,0.133,1296451.6,1296451.6,1950,0,0,0,L,1122011218,1,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303128,524914.00
05/31/2019 07:45,2,0.621,ACTIVE,212.38,336.04,60.006,1559303104,"201051344000867","174011545737251",29.36,14.00,0,326.42,346.26,18.5,16.0,0.119,1294035.8,1294035.8,1946,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303129,524915.00
05/31/2019 07:45,2,0.600,ACTIVE,213.06,338.44,60.001,1559303104,"201051344000633","174011545737251",30.00,13.30,0,327.32,347.16,18.2,15.7,0.119,1291341.1,1291341.1,1950,0,0,0,L,1122011218,1,121.55,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303130,524916.00
05/31/2019 07:45,2,0.652,ACTIVE,213.06,338.44,59.996,1559303104,"201051344000955","174011545737251",29.76,13.30,0,327.02,347.46,19.7,17.1,0.133,1316804.3,1316804.3,1950,0,0,0,L,1122011218,1,121.55,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303130,524917.00
05/31/2019 07:45,2,0.619,ACTIVE,212.61,336.94,60.006,1559303104,"201051344000648","174011545737251",29.30,12.70,0,327.92,345.96,18.4,15.8,0.124,1306116.8,1306116.8,1947,0,0,0,L,1122011218,1,120.65,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303131,524918.00
05/31/2019 07:45,2,0.609,ACTIVE,212.83,337.84,59.985,1559303104,"201051344000645","174011545737251",29.34,14.00,0,328.82,346.86,18.1,15.6,0.119,1311295.1,1311295.1,1947,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303133,524919.00
05/31/2019 07:45,2,0.627,ACTIVE,212.38,336.94,60.006,1559303104,"201051344000569","174011545737251",29.02,13.70,0,328.22,346.56,18.5,15.9,0.128,1327764.0,1327764.0,1950,0,0,0,L,1122011218,1,120.65,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303134,524920.00
05/31/2019 07:45,2,0.672,ACTIVE,212.61,341.45,60.001,1559303104,"179051228000119","174011545737251",29.34,15.80,0,329.43,349.26,20.0,17.4,0.128,114386.4,114386.4,1960,0,0,0,L,46974696,1,121.10,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559303135,524921.00
05/31/2019 08:00,2,0.988,ACTIVE,212.61,340.25,59.996,1559304004,"201051344000579","174011545737251",30.30,14.00,0,327.62,360.08,30.4,27.4,0.225,1328060.5,1328060.5,1950,0,0,0,L,1122011218,1,121.10,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304006,524922.00
05/31/2019 08:00,2,0.992,ACTIVE,212.83,339.65,60.012,1559304004,"201051344001025","174011545737251",30.06,13.70,0,328.52,356.48,30.3,27.3,0.225,1311330.0,1311330.0,1945,0,0,0,L,1122011218,1,121.78,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304007,524923.00
05/31/2019 08:00,2,0.975,ACTIVE,213.06,339.95,60.001,1559304004,"201051344001093","174011545737251",30.43,14.30,0,327.92,356.18,30.1,27.1,0.230,1294470.2,1294470.2,1951,0,0,0,L,1122011218,1,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304007,524924.00
05/31/2019 08:00,2,0.945,ACTIVE,212.38,339.04,60.001,1559304004,"201051344000458","174011545737251",30.04,15.30,0,327.32,357.68,28.8,25.9,0.212,1310360.2,1310360.2,1950,0,0,0,L,1122011218,1,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304008,524925.00
05/31/2019 08:00,2,1.004,ACTIVE,212.83,339.04,59.985,1559304004,"201051344000890","174011545737251",30.04,14.00,0,328.22,356.48,30.6,27.6,0.221,1309410.6,1309410.6,1950,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304009,524926.00
05/31/2019 08:00,2,0.973,ACTIVE,212.38,339.95,59.990,1559304004,"201051344000988","174011545737251",19.32,13.70,0,326.72,350.77,19.1,16.5,0.146,1005153.5,1005153.5,1946,0,0,0,L,1122011218,1,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304010,524927.00
05/31/2019 08:00,2,0.955,ACTIVE,213.29,339.65,60.012,1559304004,"201051344000582","174011545737251",30.10,13.70,0,328.52,355.88,29.1,26.2,0.221,1287633.1,1287633.1,1947,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304011,524928.00
05/31/2019 08:00,2,0.957,ACTIVE,212.16,338.44,60.001,1559304004,"201051344000868","174011545737251",30.18,13.70,0,327.02,356.18,29.3,26.4,0.221,1296009.5,1296009.5,1948,0,0,0,L,1122011218,1,120.88,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304012,524929.00
05/31/2019 08:00,2,0.939,ACTIVE,212.83,341.45,60.001,1559304004,"201051344000576","174011545737251",29.92,14.00,0,329.43,354.97,28.5,25.6,0.221,1313549.4,1313549.4,1952,0,0,0,L,1122011218,1,121.10,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304013,524930.00
05/31/2019 08:00,2,0.951,ACTIVE,212.38,340.25,60.006,1559304004,"201051344001158","174011545737251",29.84,13.30,0,327.92,355.88,28.8,25.9,0.225,1290362.5,1290362.5,1947,0,0,0,L,1122011218,1,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304014,524931.00
05/31/2019 08:00,2,0.951,ACTIVE,213.06,339.34,59.985,1559304004,"201051344000917","174011545737251",29.90,14.70,0,327.62,355.58,28.8,25.9,0.221,1304233.3,1304233.3,1953,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304015,524932.00
05/31/2019 08:00,2,1.004,ACTIVE,213.06,336.94,60.001,1559304004,"201051344000417","174011545737251",19.60,13.70,0,328.22,348.36,20.0,17.3,0.146,1041181.3,1041181.3,1953,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304016,524933.00
05/31/2019 08:00,2,0.965,ACTIVE,212.83,339.65,59.996,1559304004,"201051344000685","174011545737251",29.60,14.00,0,329.13,355.88,28.9,26.0,0.243,1310642.1,1310642.1,1953,0,0,0,L,1122011218,1,122.68,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304017,524934.00
05/31/2019 08:00,2,0.979,ACTIVE,213.06,339.65,60.006,1559304004,"201051344000651","174011545737251",30.08,13.70,0,329.43,356.18,29.8,26.9,0.221,1304053.3,1304053.3,1952,0,0,0,L,1122011218,1,122.46,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304018,524935.00
05/31/2019 08:00,2,0.961,ACTIVE,211.93,339.34,60.001,1559304004,"201051344000594","174011545737251",30.12,14.00,0,328.22,356.48,29.3,26.4,0.225,1315620.9,1315620.9,1952,0,0,0,L,1122011218,1,120.88,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304019,524936.00
05/31/2019 08:00,2,0.943,ACTIVE,212.61,339.34,60.006,1559304004,"201051344000469","174011545737251",30.40,13.30,0,326.12,357.08,29.1,26.1,0.230,1295726.5,1295726.5,1950,0,0,0,L,1122011218,1,120.65,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304020,524937.00
05/31/2019 08:00,2,0.992,ACTIVE,213.29,341.45,60.001,1559304004,"201051344000585","174011545737251",30.16,14.30,0,329.13,355.88,30.3,27.3,0.243,1317957.5,1317957.5,1949,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304021,524938.00
05/31/2019 08:00,2,0.949,ACTIVE,213.06,342.05,59.975,1559304004,"201051344000853","174011545737251",29.90,14.00,0,330.33,355.58,28.8,25.9,0.221,1318949.5,1318949.5,1954,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304022,524939.00
05/31/2019 08:00,2,0.941,ACTIVE,213.29,339.65,60.001,1559304004,"201051344001145","174011545737251",30.24,13.30,0,329.73,356.18,28.9,26.0,0.230,1318928.9,1318928.9,1954,0,0,0,L,1122011218,1,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304023,524940.00
05/31/2019 08:00,2,0.994,ACTIVE,213.29,339.65,59.996,1559304004,"201051344000438","174011545737251",30.02,14.00,0,328.82,356.48,30.2,27.3,0.225,1312278.5,1312278.5,1949,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304024,524941.00
05/31/2019 08:00,2,1.004,ACTIVE,212.83,339.04,60.001,1559304004,"201051344001135","174011545737251",29.78,14.00,0,328.22,356.48,30.3,27.3,0.230,1299192.5,1299192.5,1949,0,0,0,L,1122011218,1,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304025,524942.00
05/31/2019 08:00,2,0.947,ACTIVE,212.61,339.34,59.996,1559304004,"201051344000983","174011545737251",30.32,14.30,0,328.82,356.18,29.1,26.2,0.225,1316889.1,1316889.1,1948,0,0,0,L,1122011218,1,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304026,524943.00
05/31/2019 08:00,2,0.975,ACTIVE,213.29,339.04,60.001,1559304004,"201051344001203","174011545737251",30.14,14.30,0,328.52,357.38,29.8,26.8,0.225,1306991.9,1306991.9,1948,0,0,0,L,1122011218,1,122.68,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304027,524944.00
05/31/2019 08:00,2,0.951,ACTIVE,212.83,339.04,60.006,1559304004,"201051344001230","174011545737251",30.20,13.70,0,327.92,356.18,29.1,26.2,0.225,1302651.7,1302651.7,1959,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304028,524945.00
05/31/2019 08:00,2,0.961,ACTIVE,212.61,339.34,59.980,1559304004,"201051344000646","174011545737251",30.06,14.00,0,327.92,356.18,29.2,26.3,0.230,1296457.0,1296457.0,1951,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304029,524946.00
05/31/2019 08:00,2,0.953,ACTIVE,212.38,338.14,59.996,1559304004,"201051344000867","174011545737251",29.94,14.70,0,327.92,355.88,29.0,26.0,0.217,1294041.2,1294041.2,1947,0,0,0,L,1122011218,1,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304029,524947.00
05/31/2019 08:00,2,0.936,ACTIVE,213.06,341.75,60.012,1559304004,"201051344000633","174011545737251",30.12,14.30,0,328.52,355.58,28.6,25.7,0.221,1291346.4,1291346.4,1951,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304030,524948.00
05/31/2019 08:00,2,0.998,ACTIVE,212.61,339.65,60.001,1559304004,"201051344000955","174011545737251",29.92,14.00,0,328.22,356.78,30.3,27.3,0.230,1316810.0,1316810.0,1951,0,0,0,L,1122011218,1,121.55,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304031,524949.00
05/31/2019 08:00,2,0.945,ACTIVE,212.61,340.55,60.001,1559304004,"201051344000648","174011545737251",29.82,13.30,0,328.52,354.67,28.6,25.7,0.221,1306122.1,1306122.1,1948,0,0,0,L,1122011218,1,120.65,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304032,524950.00
05/31/2019 08:00,2,0.938,ACTIVE,212.83,341.45,60.017,1559304004,"201051344000645","174011545737251",29.88,14.70,0,327.02,354.67,28.4,25.5,0.212,1311300.4,1311300.4,1948,0,0,0,L,1122011218,1,121.33,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304033,524951.00
05/31/2019 08:00,2,0.930,ACTIVE,212.38,340.25,60.022,1559304004,"201051344000569","174011545737251",30.47,14.30,0,327.32,355.58,28.7,25.8,0.230,1327769.4,1327769.4,1951,0,0,0,L,1122011218,1,120.65,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304034,524952.00
05/31/2019 08:00,2,1.008,ACTIVE,212.61,344.15,60.001,1559304004,"179051228000119","174011545737251",29.90,16.30,0,330.33,357.38,30.5,27.5,0.225,114392.2,114392.2,1961,0,0,0,L,46974696,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304035,524953.00
05/31/2019 08:15,2,1.211,ACTIVE,212.83,343.25,60.001,1559304904,"201051344000579","174011545737251",30.34,14.30,0,328.82,357.98,37.2,34.0,0.287,1328067.3,1328067.3,1951,0,0,0,L,1122011218,1,120.88,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304906,524954.00
05/31/2019 08:15,2,1.230,ACTIVE,213.51,343.25,59.996,1559304904,"201051344001025","174011545737251",30.12,14.00,0,327.92,358.88,37.5,34.3,0.287,1311336.7,1311336.7,1946,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304907,524955.00
05/31/2019 08:15,2,1.234,ACTIVE,213.74,344.15,60.006,1559304904,"201051344001093","174011545737251",29.96,15.00,0,325.52,358.88,37.5,34.3,0.287,1294476.9,1294476.9,1952,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304908,524956.00
05/31/2019 08:15,2,1.162,ACTIVE,212.61,342.35,60.006,1559304904,"201051344000458","174011545737251",30.18,15.80,0,327.62,357.08,35.5,32.4,0.287,1310366.7,1310366.7,1951,0,0,0,L,1122011218,1,121.10,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304908,524957.00
05/31/2019 08:15,2,1.260,ACTIVE,213.29,343.55,59.996,1559304904,"201051344000890","174011545737251",29.80,14.30,0,327.02,358.58,38.0,34.8,0.292,1309417.4,1309417.4,1951,0,0,0,L,1122011218,1,122.23,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304909,524958.00
05/31/2019 08:15,2,1.197,ACTIVE,212.61,341.45,60.049,1559304904,"201051344000988","174011545737251",19.74,14.00,0,328.82,351.97,24.0,21.2,0.199,1005157.6,1005157.6,1947,0,0,0,L,1122011218,1,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304910,524959.00
05/31/2019 08:15,2,1.213,ACTIVE,214.19,343.85,60.017,1559304904,"201051344000582","174011545737251",29.74,14.30,0,327.92,359.18,36.5,33.3,0.292,1287639.6,1287639.6,1948,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304911,524960.00
05/31/2019 08:15,2,1.213,ACTIVE,212.38,342.65,60.012,1559304904,"201051344000868","174011545737251",29.92,14.00,0,326.42,357.68,36.8,33.6,0.292,1296016.1,1296016.1,1949,0,0,0,L,1122011218,1,120.88,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304912,524961.00
05/31/2019 08:15,2,1.182,ACTIVE,213.29,344.45,60.017,1559304904,"201051344000576","174011545737251",29.92,14.30,0,329.13,358.88,35.8,32.7,0.283,1313555.8,1313555.8,1953,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304913,524962.00
05/31/2019 08:15,2,1.199,ACTIVE,212.83,343.55,60.017,1559304904,"201051344001158","174011545737251",30.04,13.70,0,325.52,358.28,36.5,33.4,0.296,1290369.0,1290369.0,1948,0,0,0,L,1122011218,1,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304914,524963.00
05/31/2019 08:15,2,1.205,ACTIVE,213.74,343.55,60.028,1559304904,"201051344000917","174011545737251",29.80,15.30,0,326.72,358.58,36.4,33.2,0.287,1304239.7,1304239.7,1954,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304915,524964.00
05/31/2019 08:15,2,1.252,ACTIVE,213.74,340.85,60.028,1559304904,"201051344000417","174011545737251",19.88,14.00,0,327.92,350.77,25.2,22.4,0.190,1041185.6,1041185.6,1954,0,0,0,L,1122011218,1,122.01,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304916,524965.00
05/31/2019 08:15,2,1.219,ACTIVE,213.74,344.45,60.028,1559304904,"201051344000685","174011545737251",30.04,14.30,0,326.72,359.18,37.1,33.9,0.309,1310648.6,1310648.6,1954,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304917,524966.00
05/31/2019 08:15,2,1.246,ACTIVE,213.96,344.45,60.028,1559304904,"201051344000651","174011545737251",30.18,14.30,0,327.62,359.48,38.1,34.9,0.292,1304060.1,1304060.1,1953,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304918,524967.00
05/31/2019 08:15,2,1.221,ACTIVE,212.16,342.65,59.985,1559304904,"201051344000594","174011545737251",30.14,14.30,0,326.42,359.78,37.3,34.1,0.305,1315627.5,1315627.5,1953,0,0,0,L,1122011218,1,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304919,524968.00
05/31/2019 08:15,2,1.221,ACTIVE,212.83,344.45,60.028,1559304904,"201051344000469","174011545737251",30.04,14.00,0,326.42,358.58,37.2,34.0,0.309,1295733.0,1295733.0,1951,0,0,0,L,1122011218,1,120.65,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304920,524969.00
05/31/2019 08:15,2,1.260,ACTIVE,213.96,344.76,59.996,1559304904,"201051344000585","174011545737251",30.18,14.70,0,326.72,359.78,38.5,35.2,0.305,1317964.4,1317964.4,1950,0,0,0,L,1122011218,1,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304921,524970.00
05/31/2019 08:15,2,1.203,ACTIVE,213.06,344.15,60.028,1559304904,"201051344000853","174011545737251",30.00,14.70,0,330.33,359.18,36.6,33.4,0.287,1318956.0,1318956.0,1955,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304922,524971.00
05/31/2019 08:15,2,1.203,ACTIVE,213.74,344.76,60.028,1559304904,"201051344001145","174011545737251",30.40,13.70,0,327.02,359.18,37.1,33.9,0.287,1318935.3,1318935.3,1955,0,0,0,L,1122011218,1,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304923,524972.00
05/31/2019 08:15,2,1.262,ACTIVE,213.74,344.45,60.001,1559304904,"201051344000438","174011545737251",30.32,14.30,0,327.92,359.78,38.7,35.5,0.301,1312285.3,1312285.3,1950,0,0,0,L,1122011218,1,122.46,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304923,524973.00
05/31/2019 08:15,2,1.268,ACTIVE,213.29,343.25,60.028,1559304904,"201051344001135","174011545737251",30.00,14.70,0,327.62,359.48,38.5,35.3,0.296,1299199.3,1299199.3,1950,0,0,0,L,1122011218,1,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304924,524974.00
05/31/2019 08:15,2,1.201,ACTIVE,212.61,343.85,60.028,1559304904,"201051344000983","174011545737251",30.28,14.70,0,326.72,357.98,36.8,33.6,0.301,1316895.7,1316895.7,1949,0,0,0,L,1122011218,1,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304925,524975.00
05/31/2019 08:15,2,1.258,ACTIVE,213.74,343.55,59.990,1559304904,"201051344001203","174011545737251",30.32,15.00,0,327.32,360.69,38.7,35.4,0.309,1306998.6,1306998.6,1949,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304926,524976.00
05/31/2019 08:15,2,1.246,ACTIVE,213.29,343.85,60.028,1559304904,"201051344001230","174011545737251",30.10,14.30,0,326.42,358.88,38.0,34.8,0.305,1302658.2,1302658.2,1960,0,0,0,L,1122011218,1,122.23,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304927,524977.00
05/31/2019 08:15,2,1.242,ACTIVE,213.06,344.45,60.033,1559304904,"201051344000646","174011545737251",30.14,14.00,0,326.12,359.18,38.0,34.7,0.309,1296463.6,1296463.6,1952,0,0,0,L,1122011218,1,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304928,524978.00
05/31/2019 08:15,2,1.234,ACTIVE,212.83,343.55,60.033,1559304904,"201051344000867","174011545737251",30.18,15.30,0,328.22,358.28,37.8,34.5,0.296,1294047.7,1294047.7,1948,0,0,0,L,1122011218,1,121.33,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304929,524979.00
05/31/2019 08:15,2,1.234,ACTIVE,212.83,345.06,60.028,1559304904,"201051344000633","174011545737251",30.12,15.00,0,328.52,359.48,37.7,34.4,0.296,1291352.9,1291352.9,1952,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304930,524980.00
05/31/2019 08:15,2,1.314,ACTIVE,213.29,343.85,60.059,1559304904,"201051344000955","174011545737251",30.26,14.30,0,327.32,359.78,40.4,37.0,0.323,1316817.0,1316817.0,1952,0,0,0,L,1122011218,1,121.78,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304931,524981.00
05/31/2019 08:15,2,1.217,ACTIVE,212.61,343.25,60.033,1559304904,"201051344000648","174011545737251",30.28,14.00,0,328.82,359.18,37.4,34.1,0.296,1306128.6,1306128.6,1949,0,0,0,L,1122011218,1,120.65,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304932,524982.00
05/31/2019 08:15,2,1.238,ACTIVE,213.06,344.45,60.038,1559304904,"201051344000645","174011545737251",29.94,15.30,0,329.13,359.18,37.6,34.3,0.296,1311306.8,1311306.8,1949,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304933,524983.00
05/31/2019 08:15,2,1.234,ACTIVE,212.83,343.55,60.038,1559304904,"201051344000569","174011545737251",30.18,14.70,0,327.62,358.88,37.8,34.5,0.309,1327776.0,1327776.0,1952,0,0,0,L,1122011218,1,120.65,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304934,524984.00
05/31/2019 08:15,2,1.307,ACTIVE,213.06,348.36,60.054,1559304904,"179051228000119","174011545737251",30.26,17.00,0,329.73,362.49,40.0,36.7,0.318,114394.8,114394.8,1962,0,0,0,L,46974696,1,121.10,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559304935,524985.00
05/31/2019 08:30,2,2.121,ACTIVE,213.96,353.17,59.990,1559305804,"201051344000579","174011545737251",30.79,15.30,0,329.13,379.32,66.2,61.9,0.544,1328077.3,1328077.3,1952,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305805,524986.00
05/31/2019 08:30,2,2.193,ACTIVE,214.41,353.47,59.964,1559305804,"201051344001025","174011545737251",30.36,15.30,0,327.32,380.52,67.5,63.2,0.548,1311346.8,1311346.8,1947,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305806,524987.00
05/31/2019 08:30,2,2.260,ACTIVE,214.64,354.97,59.990,1559305804,"201051344001093","174011545737251",30.45,15.80,0,328.82,381.73,69.8,65.4,0.557,1294486.9,1294486.9,1953,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305807,524988.00
05/31/2019 08:30,2,2.020,ACTIVE,213.96,352.27,59.996,1559305804,"201051344000458","174011545737251",30.57,17.00,0,330.03,377.22,62.5,58.4,0.521,1310376.1,1310376.1,1952,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305808,524989.00
05/31/2019 08:30,2,2.252,ACTIVE,214.19,352.57,59.996,1559305804,"201051344000890","174011545737251",30.20,15.30,0,326.72,380.82,68.9,64.6,0.552,1309427.6,1309427.6,1952,0,0,0,L,1122011218,1,122.68,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305809,524990.00
05/31/2019 08:30,2,2.143,ACTIVE,213.74,348.96,59.996,1559305804,"201051344000988","174011545737251",20.10,14.70,0,329.73,367.00,43.7,40.2,0.358,1005163.9,1005163.9,1948,0,0,0,L,1122011218,1,121.55,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305810,524991.00
05/31/2019 08:30,2,2.154,ACTIVE,214.87,353.77,60.022,1559305804,"201051344000582","174011545737251",30.28,15.00,0,328.22,380.52,66.1,61.9,0.539,1287649.3,1287649.3,1949,0,0,0,L,1122011218,1,122.68,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305811,524992.00
05/31/2019 08:30,2,2.176,ACTIVE,213.29,353.77,59.975,1559305804,"201051344000868","174011545737251",29.94,15.00,0,328.52,379.02,66.0,61.8,0.539,1296025.9,1296025.9,1950,0,0,0,L,1122011218,1,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305812,524993.00
05/31/2019 08:30,2,2.100,ACTIVE,214.41,354.07,59.996,1559305804,"201051344000576","174011545737251",30.18,15.30,0,330.03,379.02,64.2,60.0,0.535,1313565.3,1313565.3,1954,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305812,524994.00
05/31/2019 08:30,2,2.141,ACTIVE,213.96,353.47,60.001,1559305804,"201051344001158","174011545737251",30.40,14.70,0,329.73,379.62,65.9,61.7,0.544,1290378.7,1290378.7,1949,0,0,0,L,1122011218,1,121.55,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305813,524995.00
05/31/2019 08:30,2,2.172,ACTIVE,214.64,353.47,60.028,1559305804,"201051344000917","174011545737251",30.30,16.00,0,327.92,380.22,66.6,62.4,0.552,1304249.4,1304249.4,1955,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305814,524996.00
05/31/2019 08:30,2,2.209,ACTIVE,214.41,348.06,59.990,1559305804,"201051344000417","174011545737251",20.06,14.70,0,328.82,364.89,45.0,41.5,0.362,1041192.1,1041192.1,1955,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305815,524997.00
05/31/2019 08:30,2,2.174,ACTIVE,214.41,353.77,59.996,1559305804,"201051344000685","174011545737251",30.57,15.00,0,329.43,379.92,67.3,63.0,0.570,1310658.5,1310658.5,1955,0,0,0,L,1122011218,1,123.14,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305816,524998.00
05/31/2019 08:30,2,2.207,ACTIVE,214.87,354.97,60.006,1559305804,"201051344000651","174011545737251",30.65,15.30,0,330.03,381.12,68.5,64.2,0.557,1304070.2,1304070.2,1954,0,0,0,L,1122011218,1,123.14,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305817,524999.00
05/31/2019 08:30,2,2.145,ACTIVE,213.06,351.97,60.001,1559305804,"201051344000594","174011545737251",30.71,15.30,0,325.82,378.42,66.8,62.5,0.539,1315637.4,1315637.4,1954,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305818,525000.00
05/31/2019 08:30,2,2.160,ACTIVE,213.96,352.87,60.001,1559305804,"201051344000469","174011545737251",30.49,14.70,0,327.92,380.22,66.7,62.5,0.561,1295742.9,1295742.9,1952,0,0,0,L,1122011218,1,121.33,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305819,525001.00
05/31/2019 08:30,2,2.168,ACTIVE,214.87,353.77,60.028,1559305804,"201051344000585","174011545737251",30.59,15.50,0,329.73,379.92,67.3,63.0,0.552,1317974.5,1317974.5,1951,0,0,0,L,1122011218,1,122.23,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305820,525002.00
05/31/2019 08:30,2,2.086,ACTIVE,214.41,354.37,59.996,1559305804,"201051344000853","174011545737251",30.51,15.80,0,330.63,379.02,64.5,60.3,0.530,1318965.7,1318965.7,1956,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305821,525003.00
05/31/2019 08:30,2,2.145,ACTIVE,214.41,353.47,59.996,1559305804,"201051344001145","174011545737251",30.51,14.70,0,330.33,379.62,66.4,62.1,0.530,1318945.1,1318945.1,1956,0,0,0,L,1122011218,1,122.46,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305822,525004.00
05/31/2019 08:30,2,2.217,ACTIVE,214.64,354.37,60.038,1559305804,"201051344000438","174011545737251",30.97,15.80,0,328.52,381.42,69.5,65.2,0.566,1312295.5,1312295.5,1951,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305823,525005.00
05/31/2019 08:30,2,2.242,ACTIVE,214.41,353.17,60.001,1559305804,"201051344001135","174011545737251",30.04,15.50,0,328.22,380.52,68.2,63.9,0.552,1299209.5,1299209.5,1951,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305824,525006.00
05/31/2019 08:30,2,2.105,ACTIVE,213.96,353.17,59.996,1559305804,"201051344000983","174011545737251",30.24,15.80,0,328.52,379.02,64.5,60.3,0.539,1316905.4,1316905.4,1950,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305825,525007.00
05/31/2019 08:30,2,2.285,ACTIVE,214.41,353.77,60.001,1559305804,"201051344001203","174011545737251",30.30,16.00,0,330.03,382.63,70.2,65.8,0.570,1307008.8,1307008.8,1950,0,0,0,L,1122011218,1,123.14,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305826,525008.00
05/31/2019 08:30,2,2.238,ACTIVE,214.19,351.97,59.996,1559305804,"201051344001230","174011545737251",30.55,15.00,0,326.42,380.22,69.3,64.9,0.575,1302668.2,1302668.2,1961,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305826,525009.00
05/31/2019 08:30,2,2.166,ACTIVE,213.96,353.77,59.990,1559305804,"201051344000646","174011545737251",30.53,15.00,0,326.12,379.62,67.0,62.8,0.557,1296473.6,1296473.6,1953,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305827,525010.00
05/31/2019 08:30,2,2.176,ACTIVE,213.74,351.07,60.012,1559305804,"201051344000867","174011545737251",30.30,16.30,0,326.72,377.82,66.8,62.6,0.530,1294057.6,1294057.6,1949,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305828,525011.00
05/31/2019 08:30,2,2.145,ACTIVE,213.96,353.47,60.001,1559305804,"201051344000633","174011545737251",30.63,16.30,0,330.03,381.12,66.5,62.3,0.539,1291362.8,1291362.8,1953,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305829,525012.00
05/31/2019 08:30,2,2.320,ACTIVE,213.96,353.77,59.975,1559305804,"201051344000955","174011545737251",30.30,15.30,0,326.42,381.73,71.3,66.9,0.592,1316827.4,1316827.4,1953,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305830,525013.00
05/31/2019 08:30,2,2.104,ACTIVE,213.96,353.17,60.001,1559305804,"201051344000648","174011545737251",30.45,15.00,0,329.73,379.62,64.9,60.7,0.539,1306138.2,1306138.2,1950,0,0,0,L,1122011218,1,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305831,525014.00
05/31/2019 08:30,2,2.158,ACTIVE,213.96,352.87,60.001,1559305804,"201051344000645","174011545737251",30.12,16.00,0,330.33,379.92,65.9,61.7,0.539,1311316.5,1311316.5,1950,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305832,525015.00
05/31/2019 08:30,2,2.105,ACTIVE,213.74,354.07,60.006,1559305804,"201051344000569","174011545737251",30.38,15.50,0,328.82,379.02,64.8,60.6,0.539,1327785.7,1327785.7,1953,0,0,0,L,1122011218,1,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305833,525016.00
05/31/2019 08:30,2,2.213,ACTIVE,214.19,358.58,60.001,1559305804,"179051228000119","174011545737251",30.43,17.80,0,330.93,382.63,68.2,63.9,0.575,114405.1,114405.1,1963,0,0,0,L,46974696,1,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559305834,525017.00
05/31/2019 08:45,2,1.680,ACTIVE,213.29,347.76,60.006,1559306704,"201051344000579","174011545737251",30.53,15.80,0,332.43,381.12,52.0,48.2,0.424,1328089.0,1328089.0,1953,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306706,525018.00
05/31/2019 08:45,2,1.764,ACTIVE,213.96,348.06,59.990,1559306704,"201051344001025","174011545737251",29.78,16.00,0,327.62,382.63,53.2,49.4,0.429,1311358.7,1311358.7,1948,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306707,525019.00
05/31/2019 08:45,2,1.754,ACTIVE,214.19,349.86,59.996,1559306704,"201051344001093","174011545737251",30.06,16.00,0,328.52,383.83,53.5,49.7,0.429,1294498.8,1294498.8,1954,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306708,525020.00
05/31/2019 08:45,2,1.631,ACTIVE,213.06,346.86,60.001,1559306704,"201051344000458","174011545737251",30.26,17.80,0,330.33,378.72,50.0,46.3,0.411,1310387.3,1310387.3,1953,0,0,0,L,1122011218,1,121.55,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306708,525021.00
05/31/2019 08:45,2,1.752,ACTIVE,213.74,348.36,59.996,1559306704,"201051344000890","174011545737251",30.24,16.00,0,327.92,382.33,53.7,49.9,0.424,1309439.5,1309439.5,1953,0,0,0,L,1122011218,1,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306709,525022.00
05/31/2019 08:45,2,1.684,ACTIVE,213.06,345.36,60.006,1559306704,"201051344000988","174011545737251",19.66,15.50,0,331.23,368.20,33.5,30.5,0.278,1005171.3,1005171.3,1949,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306710,525023.00
05/31/2019 08:45,2,1.652,ACTIVE,214.64,349.86,60.012,1559306704,"201051344000582","174011545737251",30.00,15.80,0,328.22,382.63,50.3,46.6,0.402,1287660.8,1287660.8,1950,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306711,525024.00
05/31/2019 08:45,2,1.680,ACTIVE,212.61,346.86,59.990,1559306704,"201051344000868","174011545737251",29.46,15.50,0,327.62,380.82,50.2,46.5,0.411,1296037.4,1296037.4,1951,0,0,0,L,1122011218,1,121.10,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306712,525025.00
05/31/2019 08:45,2,1.615,ACTIVE,213.51,348.66,60.022,1559306704,"201051344000576","174011545737251",29.92,16.00,0,331.23,381.12,48.9,45.3,0.398,1313576.4,1313576.4,1955,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306713,525026.00
05/31/2019 08:45,2,1.652,ACTIVE,213.29,348.36,60.043,1559306704,"201051344001158","174011545737251",30.10,15.50,0,331.23,381.42,50.4,46.8,0.415,1290390.1,1290390.1,1950,0,0,0,L,1122011218,1,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306714,525027.00
05/31/2019 08:45,2,1.656,ACTIVE,214.19,348.36,60.001,1559306704,"201051344000917","174011545737251",30.08,16.70,0,327.62,381.73,50.5,46.8,0.411,1304260.7,1304260.7,1956,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306715,525028.00
05/31/2019 08:45,2,1.756,ACTIVE,214.19,344.15,60.022,1559306704,"201051344000417","174011545737251",19.64,15.50,0,328.82,367.00,35.0,31.8,0.278,1041199.7,1041199.7,1956,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306716,525029.00
05/31/2019 08:45,2,1.729,ACTIVE,213.96,349.56,60.006,1559306704,"201051344000685","174011545737251",30.02,15.80,0,328.52,381.42,52.5,48.8,0.446,1310670.0,1310670.0,1956,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306717,525030.00
05/31/2019 08:45,2,1.744,ACTIVE,214.41,349.26,60.006,1559306704,"201051344000651","174011545737251",30.42,16.30,0,331.53,382.63,53.7,49.9,0.429,1304081.9,1304081.9,1955,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306718,525031.00
05/31/2019 08:45,2,1.699,ACTIVE,212.61,348.36,59.990,1559306704,"201051344000594","174011545737251",30.28,16.00,0,326.42,379.62,52.1,48.4,0.415,1315648.9,1315648.9,1955,0,0,0,L,1122011218,1,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306719,525032.00
05/31/2019 08:45,2,1.709,ACTIVE,213.51,349.86,60.006,1559306704,"201051344000469","174011545737251",30.08,15.30,0,330.93,382.03,52.0,48.3,0.442,1295754.3,1295754.3,1953,0,0,0,L,1122011218,1,121.10,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306720,525033.00
05/31/2019 08:45,2,1.758,ACTIVE,214.41,349.56,60.006,1559306704,"201051344000585","174011545737251",30.22,16.30,0,328.82,381.42,53.8,50.0,0.433,1317986.3,1317986.3,1952,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306721,525034.00
05/31/2019 08:45,2,1.672,ACTIVE,213.96,349.26,60.017,1559306704,"201051344000853","174011545737251",30.04,16.30,0,333.33,380.82,50.9,47.2,0.415,1318976.9,1318976.9,1957,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306721,525035.00
05/31/2019 08:45,2,1.707,ACTIVE,214.19,349.26,60.006,1559306704,"201051344001145","174011545737251",30.14,15.30,0,329.73,382.03,52.1,48.4,0.420,1318956.5,1318956.5,1957,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306723,525036.00
05/31/2019 08:45,2,1.746,ACTIVE,213.96,349.26,59.996,1559306704,"201051344000438","174011545737251",30.55,17.00,0,328.22,382.33,54.0,50.2,0.429,1312307.5,1312307.5,1952,0,0,0,L,1122011218,1,122.68,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306723,525037.00
05/31/2019 08:45,2,1.709,ACTIVE,213.96,348.36,60.038,1559306704,"201051344001135","174011545737251",30.12,16.30,0,327.02,381.73,52.2,48.4,0.420,1299221.3,1299221.3,1952,0,0,0,L,1122011218,1,122.46,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306724,525038.00
05/31/2019 08:45,2,1.586,ACTIVE,213.29,346.86,60.006,1559306704,"201051344000983","174011545737251",30.04,16.30,0,329.13,380.22,48.2,44.6,0.398,1316916.6,1316916.6,1951,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306725,525039.00
05/31/2019 08:45,2,1.664,ACTIVE,214.19,348.36,60.012,1559306704,"201051344001203","174011545737251",30.10,17.30,0,329.43,383.53,50.8,47.1,0.411,1307020.6,1307020.6,1951,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306726,525040.00
05/31/2019 08:45,2,1.572,ACTIVE,213.74,346.56,60.017,1559306704,"201051344001230","174011545737251",30.57,15.80,0,325.22,382.03,48.7,45.1,0.398,1302679.7,1302679.7,1962,0,0,0,L,1122011218,1,122.46,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306727,525041.00
05/31/2019 08:45,2,1.561,ACTIVE,213.74,347.16,60.017,1559306704,"201051344000646","174011545737251",30.12,16.00,0,326.72,382.33,47.6,44.0,0.398,1296485.1,1296485.1,1954,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306728,525042.00
05/31/2019 08:45,2,1.549,ACTIVE,213.06,345.36,60.012,1559306704,"201051344000867","174011545737251",29.70,17.80,0,327.92,379.62,46.6,43.1,0.362,1294069.0,1294069.0,1950,0,0,0,L,1122011218,1,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306729,525043.00
05/31/2019 08:45,2,1.531,ACTIVE,213.51,347.46,60.017,1559306704,"201051344000633","174011545737251",29.98,17.80,0,331.23,380.22,46.5,42.9,0.371,1291374.1,1291374.1,1954,0,0,0,L,1122011218,1,121.78,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306730,525044.00
05/31/2019 08:45,2,1.633,ACTIVE,213.51,346.86,60.017,1559306704,"201051344000955","174011545737251",30.20,16.00,0,326.12,383.53,50.0,46.3,0.411,1316839.5,1316839.5,1954,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306731,525045.00
05/31/2019 08:45,2,1.523,ACTIVE,213.29,346.56,60.038,1559306704,"201051344000648","174011545737251",29.92,15.80,0,331.53,380.52,46.2,42.7,0.380,1306149.4,1306149.4,1951,0,0,0,L,1122011218,1,121.10,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306732,525046.00
05/31/2019 08:45,2,1.521,ACTIVE,213.51,346.56,60.033,1559306704,"201051344000645","174011545737251",29.76,17.00,0,331.53,380.52,45.9,42.3,0.371,1311327.7,1311327.7,1951,0,0,0,L,1122011218,1,121.78,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306733,525047.00
05/31/2019 08:45,2,1.484,ACTIVE,213.06,346.26,59.996,1559306704,"201051344000569","174011545737251",29.80,16.00,0,330.33,380.52,44.8,41.3,0.362,1327796.9,1327796.9,1954,0,0,0,L,1122011218,1,121.10,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306734,525048.00
05/31/2019 08:45,2,1.508,ACTIVE,213.29,350.47,60.022,1559306704,"179051228000119","174011545737251",29.96,18.70,0,332.73,385.63,45.7,42.2,0.367,114416.9,114416.9,1964,0,0,0,L,46974696,1,121.33,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559306735,525049.00
05/31/2019 09:00,2,2.016,ACTIVE,213.29,351.67,60.006,1559307604,"201051344000579","174011545737251",30.47,16.70,0,319.51,388.64,62.2,58.1,0.508,1328099.0,1328099.0,1954,0,0,0,L,1122011218,1,121.55,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307605,525050.00
05/31/2019 09:00,2,2.035,ACTIVE,213.96,350.47,60.006,1559307604,"201051344001025","174011545737251",30.51,17.00,0,317.70,387.14,63.0,58.8,0.508,1311368.8,1311368.8,1949,0,0,0,L,1122011218,1,122.01,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307606,525051.00
05/31/2019 09:00,2,2.092,ACTIVE,213.96,353.47,60.049,1559307604,"201051344001093","174011545737251",30.45,17.30,0,318.91,388.04,64.6,60.4,0.521,1294508.8,1294508.8,1955,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307607,525052.00
05/31/2019 09:00,2,2.072,ACTIVE,213.74,351.37,60.001,1559307604,"201051344000458","174011545737251",30.34,18.30,0,318.00,386.83,63.7,59.6,0.539,1310396.8,1310396.8,1954,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307608,525053.00
