ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 09:00,2,2.262,ACTIVE,213.74,352.87,60.006,1559307604,"201051344000890","174011545737251",30.28,17.00,0,318.00,386.53,69.4,65.0,0.570,1309449.7,1309449.7,1954,0,0,0,L,1122011218,1,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307609,525054.00
05/31/2019 09:00,2,2.355,ACTIVE,213.74,349.86,60.012,1559307604,"201051344000988","174011545737251",19.68,15.80,0,330.03,374.51,47.0,43.4,0.389,1005177.6,1005177.6,1950,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307610,525055.00
05/31/2019 09:00,2,2.348,ACTIVE,214.64,356.18,60.012,1559307604,"201051344000582","174011545737251",30.51,16.70,0,317.70,387.74,72.5,68.0,0.601,1287670.5,1287670.5,1951,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307611,525056.00
05/31/2019 09:00,2,2.447,ACTIVE,213.74,355.58,60.012,1559307604,"201051344000868","174011545737251",30.49,16.30,0,315.30,387.14,75.6,71.1,0.628,1296047.2,1296047.2,1952,0,0,0,L,1122011218,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307612,525057.00
05/31/2019 09:00,2,2.404,ACTIVE,214.41,357.68,60.006,1559307604,"201051344000576","174011545737251",30.73,17.00,0,319.21,389.24,74.9,70.4,0.623,1313585.9,1313585.9,1956,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307613,525058.00
05/31/2019 09:00,2,2.521,ACTIVE,214.19,356.78,60.001,1559307604,"201051344001158","174011545737251",30.32,16.00,0,317.10,388.64,77.5,72.9,0.658,1290399.9,1290399.9,1951,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307614,525059.00
05/31/2019 09:00,2,2.551,ACTIVE,214.64,356.18,60.012,1559307604,"201051344000917","174011545737251",30.47,17.80,0,318.61,385.93,78.8,74.1,0.658,1304270.4,1304270.4,1957,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307614,525060.00
05/31/2019 09:00,2,2.609,ACTIVE,214.64,348.36,59.990,1559307604,"201051344000417","174011545737251",20.06,15.80,0,329.13,372.11,53.0,49.3,0.433,1041206.2,1041206.2,1957,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307615,525061.00
05/31/2019 09:00,2,2.588,ACTIVE,214.41,356.18,60.001,1559307604,"201051344000685","174011545737251",30.40,16.30,0,317.10,386.53,79.6,74.9,0.685,1310679.8,1310679.8,1957,0,0,0,L,1122011218,1,123.36,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307616,525062.00
05/31/2019 09:00,2,2.594,ACTIVE,215.09,344.76,60.001,1559307604,"201051344000651","174011545737251",30.71,16.70,0,320.11,387.14,80.7,75.9,0.362,1304092.0,1304092.0,1956,0,0,0,L,1122011218,1,123.36,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307617,525063.00
05/31/2019 09:00,2,2.500,ACTIVE,213.29,356.48,60.006,1559307604,"201051344000594","174011545737251",30.61,17.00,0,317.70,386.53,77.5,72.9,0.632,1315658.8,1315658.8,1956,0,0,0,L,1122011218,1,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307618,525064.00
05/31/2019 09:00,2,2.451,ACTIVE,214.41,358.28,60.012,1559307604,"201051344000469","174011545737251",30.89,15.80,0,316.20,388.64,76.7,72.1,0.654,1295764.2,1295764.2,1954,0,0,0,L,1122011218,1,121.33,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307619,525065.00
05/31/2019 09:00,2,2.512,ACTIVE,214.87,355.88,60.006,1559307604,"201051344000585","174011545737251",30.42,17.00,0,318.30,387.44,77.3,72.7,0.650,1317996.4,1317996.4,1953,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307620,525066.00
05/31/2019 09:00,2,2.438,ACTIVE,214.64,357.38,60.006,1559307604,"201051344000853","174011545737251",30.49,17.00,0,320.11,390.14,75.2,70.7,0.619,1318986.6,1318986.6,1958,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307621,525067.00
05/31/2019 09:00,2,2.479,ACTIVE,214.64,355.58,60.001,1559307604,"201051344001145","174011545737251",30.85,15.80,0,317.70,386.83,77.5,72.9,0.645,1318966.2,1318966.2,1958,0,0,0,L,1122011218,1,122.68,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307622,525068.00
05/31/2019 09:00,2,2.619,ACTIVE,214.64,345.96,60.006,1559307604,"201051344000438","174011545737251",31.21,17.80,0,318.61,387.44,82.8,78.0,0.384,1312317.7,1312317.7,1953,0,0,0,L,1122011218,1,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307623,525069.00
05/31/2019 09:00,2,2.693,ACTIVE,214.64,343.25,60.006,1559307604,"201051344001135","174011545737251",30.61,16.70,0,318.61,387.14,83.5,78.7,0.380,1299231.5,1299231.5,1953,0,0,0,L,1122011218,1,122.91,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307624,525070.00
05/31/2019 09:00,2,2.592,ACTIVE,214.41,348.06,60.006,1559307604,"201051344000983","174011545737251",30.69,16.70,0,318.61,388.94,80.6,75.8,0.380,1316926.3,1316926.3,1952,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307625,525071.00
05/31/2019 09:00,2,2.805,ACTIVE,214.87,344.15,60.006,1559307604,"201051344001203","174011545737251",30.75,18.00,0,318.91,388.04,87.3,82.3,0.398,1307030.7,1307030.7,1952,0,0,0,L,1122011218,1,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307626,525072.00
05/31/2019 09:00,2,2.801,ACTIVE,214.41,343.55,59.975,1559307604,"201051344001230","174011545737251",30.47,16.30,0,315.30,385.63,86.5,81.5,0.407,1302689.6,1302689.6,1963,0,0,0,L,1122011218,1,122.91,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307627,525073.00
05/31/2019 09:00,2,2.754,ACTIVE,214.41,344.15,60.001,1559307604,"201051344000646","174011545737251",30.43,16.70,0,317.70,385.93,84.9,80.0,0.393,1296495.0,1296495.0,1955,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307627,525074.00
05/31/2019 09:00,2,2.748,ACTIVE,214.19,343.55,60.006,1559307604,"201051344000867","174011545737251",30.45,18.00,0,318.61,385.63,84.8,79.9,0.367,1294078.9,1294078.9,1951,0,0,0,L,1122011218,1,122.23,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307628,525075.00
05/31/2019 09:00,2,2.748,ACTIVE,214.41,346.26,60.022,1559307604,"201051344000633","174011545737251",30.55,18.70,0,318.91,388.04,85.0,80.1,0.389,1291383.9,1291383.9,1955,0,0,0,L,1122011218,1,122.23,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307629,525076.00
05/31/2019 09:00,2,2.891,ACTIVE,214.19,345.66,60.012,1559307604,"201051344000955","174011545737251",31.13,16.70,0,318.00,386.53,91.1,86.0,0.442,1316850.0,1316850.0,1955,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307630,525077.00
05/31/2019 09:00,2,2.689,ACTIVE,214.41,344.76,60.012,1559307604,"201051344000648","174011545737251",30.61,16.30,0,317.10,388.34,83.4,78.5,0.398,1306159.1,1306159.1,1952,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307631,525078.00
05/31/2019 09:00,2,2.770,ACTIVE,214.64,345.96,60.006,1559307604,"201051344000645","174011545737251",30.22,18.30,0,318.30,388.94,84.8,79.9,0.384,1311337.5,1311337.5,1952,0,0,0,L,1122011218,1,122.23,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307632,525079.00
05/31/2019 09:00,2,2.697,ACTIVE,214.64,345.36,60.012,1559307604,"201051344000569","174011545737251",30.59,17.00,0,319.21,388.34,83.7,78.8,0.389,1327806.7,1327806.7,1955,0,0,0,L,1122011218,1,121.55,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307633,525080.00
05/31/2019 09:00,2,2.816,ACTIVE,214.64,348.96,60.038,1559307604,"179051228000119","174011545737251",30.53,19.80,0,320.11,391.34,87.2,82.2,0.415,114427.2,114427.2,1965,0,0,0,L,46974696,1,122.23,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559307634,525081.00
05/31/2019 09:15,2,1.127,ACTIVE,212.38,342.05,60.033,1559308504,"201051344000579","174011545737251",30.26,16.30,0,320.41,388.34,34.5,31.4,0.270,1328110.2,1328110.2,1955,0,0,0,L,1122011218,1,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308506,525082.00
05/31/2019 09:15,2,1.137,ACTIVE,213.51,342.05,60.017,1559308504,"201051344001025","174011545737251",29.74,16.70,0,319.81,387.44,34.3,31.2,0.261,1311380.0,1311380.0,1950,0,0,0,L,1122011218,1,121.78,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308506,525083.00
05/31/2019 09:15,2,1.080,ACTIVE,213.74,342.65,60.033,1559308504,"201051344001093","174011545737251",30.12,17.00,0,318.91,386.53,33.0,29.9,0.247,1294519.7,1294519.7,1956,0,0,0,L,1122011218,1,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308507,525084.00
05/31/2019 09:15,2,1.090,ACTIVE,212.38,342.05,60.028,1559308504,"201051344000458","174011545737251",29.80,18.00,0,318.91,386.83,32.9,29.8,0.261,1310407.4,1310407.4,1955,0,0,0,L,1122011218,1,120.88,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308509,525085.00
05/31/2019 09:15,2,1.133,ACTIVE,213.51,342.65,60.028,1559308504,"201051344000890","174011545737251",29.84,16.70,0,318.61,386.23,34.2,31.1,0.261,1309460.9,1309460.9,1955,0,0,0,L,1122011218,1,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308510,525086.00
05/31/2019 09:15,2,1.115,ACTIVE,212.16,339.95,60.022,1559308504,"201051344000988","174011545737251",19.32,15.80,0,329.43,375.71,21.9,19.2,0.168,1005184.5,1005184.5,1951,0,0,0,L,1122011218,1,120.65,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308511,525087.00
05/31/2019 09:15,2,1.094,ACTIVE,213.96,342.65,60.028,1559308504,"201051344000582","174011545737251",29.54,16.70,0,317.70,387.74,32.7,29.7,0.261,1287681.2,1287681.2,1952,0,0,0,L,1122011218,1,122.23,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308512,525088.00
05/31/2019 09:15,2,1.109,ACTIVE,212.16,342.05,60.028,1559308504,"201051344000868","174011545737251",29.68,16.00,0,316.20,387.14,33.3,30.2,0.256,1296058.0,1296058.0,1953,0,0,0,L,1122011218,1,120.65,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308513,525089.00
05/31/2019 09:15,2,1.072,ACTIVE,212.83,342.65,60.049,1559308504,"201051344000576","174011545737251",29.74,17.00,0,318.00,388.64,32.3,29.3,0.261,1313596.5,1313596.5,1957,0,0,0,L,1122011218,1,121.10,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308514,525090.00
05/31/2019 09:15,2,1.109,ACTIVE,212.61,341.75,59.975,1559308504,"201051344001158","174011545737251",29.38,15.80,0,319.21,389.54,33.1,30.0,0.265,1290410.6,1290410.6,1952,0,0,0,L,1122011218,1,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308515,525091.00
05/31/2019 09:15,2,1.045,ACTIVE,213.74,342.65,60.033,1559308504,"201051344000917","174011545737251",29.86,17.80,0,318.61,387.14,31.6,28.6,0.243,1304280.9,1304280.9,1958,0,0,0,L,1122011218,1,122.01,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308516,525092.00
05/31/2019 09:15,2,1.139,ACTIVE,213.74,339.65,60.028,1559308504,"201051344000417","174011545737251",19.40,16.00,0,329.73,372.41,22.4,19.7,0.159,1041213.3,1041213.3,1958,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308517,525093.00
05/31/2019 09:15,2,1.086,ACTIVE,213.51,342.95,60.022,1559308504,"201051344000685","174011545737251",29.72,16.00,0,316.50,388.64,32.7,29.7,0.265,1310690.6,1310690.6,1958,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308518,525094.00
05/31/2019 09:15,2,1.104,ACTIVE,213.74,342.95,60.038,1559308504,"201051344000651","174011545737251",30.08,17.00,0,318.91,379.62,33.6,30.6,0.265,1304103.0,1304103.0,1957,0,0,0,L,1122011218,1,122.68,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308518,525095.00
05/31/2019 09:15,2,1.088,ACTIVE,212.16,342.65,60.033,1559308504,"201051344000594","174011545737251",30.18,17.00,0,318.30,386.53,33.2,30.2,0.270,1315669.6,1315669.6,1957,0,0,0,L,1122011218,1,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308519,525096.00
05/31/2019 09:15,2,1.107,ACTIVE,212.61,341.75,60.038,1559308504,"201051344000469","174011545737251",29.52,15.50,0,315.90,388.94,33.2,30.1,0.278,1295774.9,1295774.9,1955,0,0,0,L,1122011218,1,120.42,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308520,525097.00
05/31/2019 09:15,2,1.133,ACTIVE,213.74,343.25,60.043,1559308504,"201051344000585","174011545737251",29.86,16.70,0,319.51,387.44,34.3,31.2,0.265,1318007.5,1318007.5,1954,0,0,0,L,1122011218,1,121.78,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308521,525098.00
05/31/2019 09:15,2,1.088,ACTIVE,212.83,343.25,60.033,1559308504,"201051344000853","174011545737251",29.72,17.00,0,321.31,388.04,32.8,29.7,0.256,1318997.2,1318997.2,1959,0,0,0,L,1122011218,1,121.33,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308522,525099.00
05/31/2019 09:15,2,1.049,ACTIVE,213.74,342.05,60.028,1559308504,"201051344001145","174011545737251",29.98,15.80,0,318.61,387.74,31.9,28.9,0.247,1318976.7,1318976.7,1959,0,0,0,L,1122011218,1,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308523,525100.00
05/31/2019 09:15,2,1.111,ACTIVE,213.74,342.35,60.033,1559308504,"201051344000438","174011545737251",30.28,16.70,0,318.30,379.02,34.1,31.0,0.265,1312328.7,1312328.7,1954,0,0,0,L,1122011218,1,122.46,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308524,525101.00
05/31/2019 09:15,2,1.121,ACTIVE,213.51,341.75,60.022,1559308504,"201051344001135","174011545737251",30.00,16.70,0,319.51,380.22,34.1,31.0,0.261,1299242.4,1299242.4,1954,0,0,0,L,1122011218,1,122.01,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308525,525102.00
05/31/2019 09:15,2,1.080,ACTIVE,212.38,341.45,60.033,1559308504,"201051344000983","174011545737251",30.10,17.00,0,319.21,382.03,33.0,29.9,0.256,1316936.9,1316936.9,1953,0,0,0,L,1122011218,1,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308526,525103.00
05/31/2019 09:15,2,1.109,ACTIVE,213.74,341.75,60.059,1559308504,"201051344001203","174011545737251",29.42,18.00,0,318.61,379.92,33.1,30.0,0.265,1307041.6,1307041.6,1953,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308527,525104.00
05/31/2019 09:15,2,1.051,ACTIVE,213.51,341.75,60.028,1559308504,"201051344001230","174011545737251",29.96,16.00,0,318.30,377.52,31.9,28.8,0.261,1302700.2,1302700.2,1964,0,0,0,L,1122011218,1,122.23,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308528,525105.00
05/31/2019 09:15,2,1.094,ACTIVE,213.06,341.75,60.033,1559308504,"201051344000646","174011545737251",29.72,16.70,0,316.20,379.02,32.9,29.9,0.265,1296505.7,1296505.7,1956,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308529,525106.00
05/31/2019 09:15,2,1.098,ACTIVE,212.61,341.45,60.028,1559308504,"201051344000867","174011545737251",29.58,18.70,0,320.11,378.42,33.0,29.9,0.243,1294089.5,1294089.5,1952,0,0,0,L,1122011218,1,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308530,525107.00
05/31/2019 09:15,2,1.088,ACTIVE,212.83,342.95,60.070,1559308504,"201051344000633","174011545737251",29.54,18.00,0,320.11,382.33,32.6,29.5,0.247,1291394.4,1291394.4,1956,0,0,0,L,1122011218,1,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308531,525108.00
05/31/2019 09:15,2,1.131,ACTIVE,213.29,342.65,60.028,1559308504,"201051344000955","174011545737251",30.02,16.30,0,317.10,377.22,34.4,31.3,0.283,1316861.1,1316861.1,1956,0,0,0,L,1122011218,1,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308532,525109.00
05/31/2019 09:15,2,1.086,ACTIVE,212.38,342.05,60.028,1559308504,"201051344000648","174011545737251",29.38,16.30,0,317.10,383.23,32.4,29.3,0.261,1306169.4,1306169.4,1953,0,0,0,L,1122011218,1,120.42,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308533,525110.00
05/31/2019 09:15,2,1.082,ACTIVE,212.83,342.05,60.017,1559308504,"201051344000645","174011545737251",29.40,17.80,0,319.81,382.03,32.3,29.2,0.252,1311347.9,1311347.9,1953,0,0,0,L,1122011218,1,121.33,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308533,525111.00
05/31/2019 09:15,2,1.080,ACTIVE,212.38,342.05,60.022,1559308504,"201051344000569","174011545737251",29.90,16.30,0,318.91,382.33,32.7,29.7,0.256,1327817.1,1327817.1,1956,0,0,0,L,1122011218,1,120.42,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308535,525112.00
05/31/2019 09:15,2,1.146,ACTIVE,212.83,345.96,60.028,1559308504,"179051228000119","174011545737251",29.62,19.50,0,318.30,382.33,34.4,31.3,0.270,114438.1,114438.1,1966,0,0,0,L,46974696,1,121.10,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559308536,525113.00
05/31/2019 09:30,2,3.021,ACTIVE,214.87,346.26,59.996,1559309404,"201051344000579","174011545737251",30.77,17.80,0,320.11,387.14,94.2,89.0,0.438,1328121.4,1328121.4,1956,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309406,525114.00
05/31/2019 09:30,2,3.078,ACTIVE,215.54,345.06,59.975,1559309404,"201051344001025","174011545737251",30.69,17.80,0,319.51,386.83,95.7,90.4,0.433,1311391.4,1311391.4,1951,0,0,0,L,1122011218,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309407,525115.00
05/31/2019 09:30,2,3.115,ACTIVE,215.54,346.56,60.006,1559309404,"201051344001093","174011545737251",30.49,18.30,0,318.30,387.14,96.2,90.9,0.442,1294530.9,1294530.9,1957,0,0,0,L,1122011218,1,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309408,525116.00
05/31/2019 09:30,2,2.930,ACTIVE,214.87,344.76,60.006,1559309404,"201051344000458","174011545737251",30.42,19.80,0,327.02,385.93,90.3,85.2,0.415,1310418.3,1310418.3,1956,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309409,525117.00
05/31/2019 09:30,2,3.107,ACTIVE,214.87,345.06,59.990,1559309404,"201051344000890","174011545737251",30.43,17.80,0,317.40,387.14,95.8,90.6,0.433,1309472.3,1309472.3,1956,0,0,0,L,1122011218,1,123.14,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309410,525118.00
05/31/2019 09:30,2,3.086,ACTIVE,214.87,352.87,59.985,1559309404,"201051344000988","174011545737251",19.78,16.30,0,328.52,379.32,61.8,57.7,0.526,1005191.7,1005191.7,1952,0,0,0,L,1122011218,1,122.01,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309411,525119.00
05/31/2019 09:30,2,2.967,ACTIVE,215.77,346.26,59.985,1559309404,"201051344000582","174011545737251",30.73,17.80,0,329.43,387.74,92.3,87.2,0.429,1287692.2,1287692.2,1953,0,0,0,L,1122011218,1,123.36,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309411,525120.00
05/31/2019 09:30,2,3.027,ACTIVE,214.19,344.76,59.985,1559309404,"201051344000868","174011545737251",30.30,19.30,0,316.20,387.14,92.9,87.8,0.429,1296069.1,1296069.1,1954,0,0,0,L,1122011218,1,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309412,525121.00
05/31/2019 09:30,2,2.961,ACTIVE,215.09,346.56,59.996,1559309404,"201051344000576","174011545737251",30.28,18.00,0,328.82,388.64,90.8,85.7,0.420,1313607.3,1313607.3,1958,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309413,525122.00
05/31/2019 09:30,2,3.021,ACTIVE,214.87,345.06,59.985,1559309404,"201051344001158","174011545737251",30.30,17.50,0,320.11,388.34,92.7,87.5,0.424,1290421.7,1290421.7,1953,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309414,525123.00
05/31/2019 09:30,2,2.988,ACTIVE,215.54,345.66,59.990,1559309404,"201051344000917","174011545737251",30.45,19.50,0,327.92,385.93,92.2,87.1,0.424,1304291.7,1304291.7,1959,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309415,525124.00
05/31/2019 09:30,2,3.066,ACTIVE,215.09,351.37,59.964,1559309404,"201051344000417","174011545737251",19.94,16.70,0,328.82,376.92,62.1,58.0,0.508,1041220.6,1041220.6,1959,0,0,0,L,1122011218,1,122.91,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309416,525125.00
05/31/2019 09:30,2,3.072,ACTIVE,215.09,346.86,59.990,1559309404,"201051344000685","174011545737251",30.12,17.50,0,318.30,386.23,93.8,88.6,0.451,1310701.7,1310701.7,1959,0,0,0,L,1122011218,1,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309417,525126.00
05/31/2019 09:30,2,3.096,ACTIVE,215.54,345.96,59.985,1559309404,"201051344000651","174011545737251",30.49,18.30,0,318.91,387.74,95.6,90.3,0.433,1304114.5,1304114.5,1958,0,0,0,L,1122011218,1,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309418,525127.00
05/31/2019 09:30,2,3.057,ACTIVE,213.96,344.45,59.980,1559309404,"201051344000594","174011545737251",30.32,18.30,0,317.40,385.63,93.8,88.6,0.429,1315680.9,1315680.9,1958,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309419,525128.00
05/31/2019 09:30,2,3.041,ACTIVE,215.09,346.26,59.985,1559309404,"201051344000469","174011545737251",30.45,17.30,0,316.20,388.34,93.8,88.6,0.451,1295786.2,1295786.2,1956,0,0,0,L,1122011218,1,122.01,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309420,525129.00
05/31/2019 09:30,2,3.057,ACTIVE,215.77,346.26,59.980,1559309404,"201051344000585","174011545737251",30.53,18.30,0,319.21,386.83,94.6,89.4,0.442,1318019.0,1318019.0,1955,0,0,0,L,1122011218,1,122.91,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309421,525130.00
05/31/2019 09:30,2,2.969,ACTIVE,215.54,346.56,59.985,1559309404,"201051344000853","174011545737251",30.51,19.00,0,330.63,387.44,91.7,86.6,0.415,1319008.3,1319008.3,1960,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309422,525131.00
05/31/2019 09:30,2,3.018,ACTIVE,215.32,345.96,59.975,1559309404,"201051344001145","174011545737251",30.36,17.50,0,329.43,386.23,92.8,87.6,0.424,1318987.7,1318987.7,1960,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309423,525132.00
05/31/2019 09:30,2,3.117,ACTIVE,215.54,346.26,60.001,1559309404,"201051344000438","174011545737251",30.67,18.00,0,319.51,387.44,96.9,91.6,0.446,1312340.4,1312340.4,1955,0,0,0,L,1122011218,1,123.59,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309424,525133.00
05/31/2019 09:30,2,3.102,ACTIVE,215.09,344.76,59.985,1559309404,"201051344001135","174011545737251",30.38,18.00,0,318.00,387.44,95.4,90.2,0.433,1299254.1,1299254.1,1955,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309425,525134.00
05/31/2019 09:30,2,2.963,ACTIVE,215.09,345.66,59.985,1559309404,"201051344000983","174011545737251",30.59,18.00,0,327.92,387.14,91.9,86.8,0.433,1316948.1,1316948.1,1954,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309426,525135.00
05/31/2019 09:30,2,3.143,ACTIVE,215.77,346.26,59.980,1559309404,"201051344001203","174011545737251",30.51,19.50,0,318.91,386.83,97.2,91.9,0.455,1307053.2,1307053.2,1954,0,0,0,L,1122011218,1,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309427,525136.00
05/31/2019 09:30,2,3.098,ACTIVE,214.87,344.76,59.953,1559309404,"201051344001230","174011545737251",30.45,18.30,0,317.40,385.33,95.6,90.3,0.446,1302711.4,1302711.4,1965,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309428,525137.00
05/31/2019 09:30,2,3.096,ACTIVE,215.09,345.96,59.990,1559309404,"201051344000646","174011545737251",30.18,18.70,0,317.10,385.63,94.6,89.4,0.438,1296517.1,1296517.1,1957,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309429,525138.00
05/31/2019 09:30,2,3.062,ACTIVE,214.64,344.45,59.975,1559309404,"201051344000867","174011545737251",30.30,20.30,0,319.51,384.43,93.9,88.7,0.407,1294100.8,1294100.8,1953,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309429,525139.00
05/31/2019 09:30,2,3.059,ACTIVE,214.87,346.56,59.980,1559309404,"201051344000633","174011545737251",30.38,19.80,0,320.41,385.63,94.1,88.9,0.438,1291405.8,1291405.8,1957,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309430,525140.00
05/31/2019 09:30,2,3.193,ACTIVE,214.87,345.66,59.980,1559309404,"201051344000955","174011545737251",30.61,17.80,0,317.70,386.53,99.0,93.7,0.473,1316873.0,1316873.0,1957,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309431,525141.00
05/31/2019 09:30,2,2.992,ACTIVE,214.87,345.96,59.980,1559309404,"201051344000648","174011545737251",30.34,17.50,0,328.82,387.44,92.0,86.8,0.438,1306180.6,1306180.6,1954,0,0,0,L,1122011218,1,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309432,525142.00
05/31/2019 09:30,2,3.055,ACTIVE,215.09,346.26,60.012,1559309404,"201051344000645","174011545737251",30.12,19.30,0,328.82,387.74,93.2,88.0,0.429,1311359.1,1311359.1,1954,0,0,0,L,1122011218,1,122.46,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309433,525143.00
05/31/2019 09:30,2,3.010,ACTIVE,215.09,346.26,59.980,1559309404,"201051344000569","174011545737251",30.32,18.30,0,327.62,388.64,92.4,87.3,0.429,1327828.5,1327828.5,1957,0,0,0,L,1122011218,1,121.78,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309434,525144.00
05/31/2019 09:30,2,3.092,ACTIVE,215.09,351.37,59.980,1559309404,"179051228000119","174011545737251",30.49,21.30,0,317.40,390.44,95.5,90.3,0.460,114449.9,114449.9,1967,0,0,0,L,46974696,1,122.46,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559309435,525145.00
05/31/2019 09:45,2,3.439,ACTIVE,215.32,347.76,60.033,1559310304,"201051344000579","174011545737251",29.94,21.50,0,318.30,387.44,104.3,98.8,0.495,1328145.3,1328145.3,1957,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310305,525146.00
05/31/2019 09:45,2,3.490,ACTIVE,215.32,346.86,60.022,1559310304,"201051344001025","174011545737251",29.90,22.30,0,318.00,386.83,105.6,100.0,0.482,1311415.6,1311415.6,1952,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310307,525147.00
05/31/2019 09:45,2,3.512,ACTIVE,215.54,348.36,60.017,1559310304,"201051344001093","174011545737251",29.68,21.30,0,318.91,386.83,105.5,99.9,0.482,1294555.2,1294555.2,1958,0,0,0,L,1122011218,1,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310308,525148.00
05/31/2019 09:45,2,3.320,ACTIVE,215.32,345.96,60.017,1559310304,"201051344000458","174011545737251",29.72,23.80,0,317.10,386.23,100.0,94.6,0.468,1310441.1,1310441.1,1957,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310309,525149.00
05/31/2019 09:45,2,3.500,ACTIVE,214.64,345.96,60.022,1559310304,"201051344000890","174011545737251",29.74,21.50,0,318.30,386.83,105.4,99.8,0.486,1309496.5,1309496.5,1957,0,0,0,L,1122011218,1,123.14,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310310,525150.00
05/31/2019 09:45,2,3.455,ACTIVE,215.09,354.37,60.012,1559310304,"201051344000988","174011545737251",19.34,18.30,0,330.93,391.04,67.7,63.4,0.570,1005207.1,1005207.1,1953,0,0,0,L,1122011218,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310311,525151.00
05/31/2019 09:45,2,3.369,ACTIVE,215.77,348.96,60.006,1559310304,"201051344000582","174011545737251",29.78,20.70,0,317.10,388.64,101.6,96.1,0.473,1287715.7,1287715.7,1954,0,0,0,L,1122011218,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310312,525152.00
05/31/2019 09:45,2,3.400,ACTIVE,214.64,345.36,60.006,1559310304,"201051344000868","174011545737251",29.42,21.00,0,317.40,387.14,101.4,96.0,0.468,1296092.7,1296092.7,1955,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310313,525153.00
05/31/2019 09:45,2,3.301,ACTIVE,215.54,347.46,59.990,1559310304,"201051344000576","174011545737251",29.56,21.80,0,316.20,388.34,98.8,93.5,0.464,1313630.4,1313630.4,1959,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310313,525154.00
05/31/2019 09:45,2,3.352,ACTIVE,215.32,347.46,59.985,1559310304,"201051344001158","174011545737251",29.70,20.30,0,317.10,387.14,100.9,95.5,0.473,1290445.3,1290445.3,1954,0,0,0,L,1122011218,1,122.46,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310314,525155.00
05/31/2019 09:45,2,3.342,ACTIVE,215.32,346.56,60.006,1559310304,"201051344000917","174011545737251",29.62,22.80,0,318.30,385.93,100.3,94.9,0.455,1304315.2,1304315.2,1960,0,0,0,L,1122011218,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310315,525156.00
05/31/2019 09:45,2,3.398,ACTIVE,214.87,351.97,60.006,1559310304,"201051344000417","174011545737251",19.42,19.50,0,329.13,381.12,66.8,62.6,0.557,1041236.1,1041236.1,1960,0,0,0,L,1122011218,1,122.68,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310316,525157.00
05/31/2019 09:45,2,3.363,ACTIVE,214.87,346.86,60.006,1559310304,"201051344000685","174011545737251",29.90,20.70,0,316.80,386.23,101.8,96.3,0.495,1310725.6,1310725.6,1960,0,0,0,L,1122011218,1,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310317,525158.00
05/31/2019 09:45,2,3.432,ACTIVE,215.54,347.16,60.012,1559310304,"201051344000651","174011545737251",29.72,21.80,0,319.21,388.34,103.2,97.7,0.473,1304138.7,1304138.7,1959,0,0,0,L,1122011218,1,123.59,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310318,525159.00
05/31/2019 09:45,2,3.371,ACTIVE,214.19,345.36,60.006,1559310304,"201051344000594","174011545737251",29.76,22.30,0,316.80,385.03,101.6,96.1,0.468,1315704.7,1315704.7,1959,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310319,525160.00
05/31/2019 09:45,2,3.359,ACTIVE,215.32,347.46,60.028,1559310304,"201051344000469","174011545737251",29.58,20.70,0,315.00,386.83,100.6,95.2,0.486,1295809.9,1295809.9,1957,0,0,0,L,1122011218,1,122.01,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310320,525161.00
05/31/2019 09:45,2,3.389,ACTIVE,215.54,347.76,60.006,1559310304,"201051344000585","174011545737251",29.78,21.80,0,319.21,387.14,102.2,96.7,0.477,1318043.0,1318043.0,1956,0,0,0,L,1122011218,1,122.91,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310321,525162.00
05/31/2019 09:45,2,3.291,ACTIVE,215.54,348.06,59.969,1559310304,"201051344000853","174011545737251",29.64,21.50,0,319.51,388.04,98.8,93.4,0.464,1319031.5,1319031.5,1961,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310322,525163.00
05/31/2019 09:45,2,3.273,ACTIVE,214.87,346.26,60.001,1559310304,"201051344001145","174011545737251",30.20,19.80,0,318.91,387.14,100.1,94.7,0.464,1319011.2,1319011.2,1961,0,0,0,L,1122011218,1,122.91,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310323,525164.00
05/31/2019 09:45,2,3.408,ACTIVE,215.09,346.26,60.017,1559310304,"201051344000438","174011545737251",30.08,22.00,0,317.10,387.14,103.9,98.3,0.468,1312364.9,1312364.9,1956,0,0,0,L,1122011218,1,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310324,525165.00
05/31/2019 09:45,2,3.402,ACTIVE,215.09,346.56,60.012,1559310304,"201051344001135","174011545737251",29.62,21.50,0,318.30,386.83,102.1,96.7,0.464,1299278.1,1299278.1,1956,0,0,0,L,1122011218,1,123.14,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310325,525166.00
05/31/2019 09:45,2,3.211,ACTIVE,215.32,346.56,60.049,1559310304,"201051344000983","174011545737251",30.12,22.00,0,316.80,387.14,98.0,92.6,0.464,1316971.3,1316971.3,1955,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310325,525167.00
05/31/2019 09:45,2,3.383,ACTIVE,215.32,346.86,59.996,1559310304,"201051344001203","174011545737251",29.96,24.50,0,318.30,386.53,102.7,97.2,0.468,1307077.6,1307077.6,1955,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310326,525168.00
05/31/2019 09:45,2,3.357,ACTIVE,214.64,345.06,60.022,1559310304,"201051344001230","174011545737251",29.68,21.30,0,315.90,385.33,101.0,95.5,0.473,1302735.4,1302735.4,1966,0,0,0,L,1122011218,1,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310327,525169.00
05/31/2019 09:45,2,3.352,ACTIVE,214.64,346.56,60.001,1559310304,"201051344000646","174011545737251",29.46,22.50,0,317.40,385.63,100.1,94.7,0.473,1296540.8,1296540.8,1958,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310328,525170.00
05/31/2019 09:45,2,3.311,ACTIVE,214.64,345.06,60.001,1559310304,"201051344000867","174011545737251",29.52,24.80,0,318.30,383.53,99.0,93.7,0.438,1294124.4,1294124.4,1954,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310329,525171.00
05/31/2019 09:45,2,3.254,ACTIVE,214.87,346.56,60.001,1559310304,"201051344000633","174011545737251",30.04,22.30,0,318.30,388.04,99.0,93.7,0.446,1291429.3,1291429.3,1958,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310330,525172.00
05/31/2019 09:45,2,3.434,ACTIVE,214.41,346.26,60.006,1559310304,"201051344000955","174011545737251",29.98,21.30,0,318.30,385.93,104.3,98.7,0.499,1316897.8,1316897.8,1958,0,0,0,L,1122011218,1,122.46,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310331,525173.00
05/31/2019 09:45,2,3.207,ACTIVE,214.87,346.26,60.022,1559310304,"201051344000648","174011545737251",29.90,21.00,0,315.00,387.44,97.2,91.9,0.451,1306203.7,1306203.7,1955,0,0,0,L,1122011218,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310332,525174.00
05/31/2019 09:45,2,3.283,ACTIVE,215.32,346.86,60.006,1559310304,"201051344000645","174011545737251",29.46,22.80,0,318.61,387.44,98.0,92.6,0.455,1311382.5,1311382.5,1955,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310333,525175.00
05/31/2019 09:45,2,3.283,ACTIVE,215.09,346.86,60.017,1559310304,"201051344000569","174011545737251",29.12,21.50,0,317.40,387.14,96.9,91.6,0.455,1327851.6,1327851.6,1958,0,0,0,L,1122011218,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310334,525176.00
05/31/2019 09:45,2,3.320,ACTIVE,215.09,351.67,60.017,1559310304,"179051228000119","174011545737251",29.78,24.30,0,317.70,390.14,100.2,94.8,0.473,114473.8,114473.8,1968,0,0,0,L,46974696,1,122.46,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559310335,525177.00
05/31/2019 10:00,2,3.531,ACTIVE,216.00,348.36,59.990,1559311204,"201051344000579","174011545737251",30.10,22.50,0,329.43,383.83,107.7,102.0,0.508,1328169.6,1328169.6,1958,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311206,525178.00
05/31/2019 10:00,2,3.617,ACTIVE,215.77,346.86,59.996,1559311204,"201051344001025","174011545737251",29.70,24.50,0,332.13,374.51,108.8,103.1,0.482,1311440.1,1311440.1,1953,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311207,525179.00
05/31/2019 10:00,2,3.570,ACTIVE,216.00,348.96,60.001,1559311204,"201051344001093","174011545737251",29.84,23.00,0,332.13,380.52,107.9,102.2,0.486,1294579.6,1294579.6,1959,0,0,0,L,1122011218,1,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311207,525180.00
05/31/2019 10:00,2,3.387,ACTIVE,215.77,348.66,59.996,1559311204,"201051344000458","174011545737251",29.90,27.30,0,330.93,373.61,102.6,97.1,0.486,1310464.4,1310464.4,1958,0,0,0,L,1122011218,1,122.68,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311208,525181.00
05/31/2019 10:00,2,3.578,ACTIVE,215.09,346.86,60.006,1559311204,"201051344000890","174011545737251",29.68,23.30,0,329.43,375.41,107.5,101.8,0.491,1309521.0,1309521.0,1958,0,0,0,L,1122011218,1,123.59,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311209,525182.00
05/31/2019 10:00,2,3.488,ACTIVE,215.77,355.28,60.028,1559311204,"201051344000988","174011545737251",19.54,19.80,0,330.33,387.14,69.0,64.7,0.592,1005222.8,1005222.8,1954,0,0,0,L,1122011218,1,122.46,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311210,525183.00
05/31/2019 10:00,2,3.477,ACTIVE,216.00,348.36,60.001,1559311204,"201051344000582","174011545737251",29.42,22.80,0,333.03,374.81,103.7,98.1,0.486,1287739.4,1287739.4,1955,0,0,0,L,1122011218,1,123.59,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311211,525184.00
05/31/2019 10:00,2,3.488,ACTIVE,214.87,347.46,59.996,1559311204,"201051344000868","174011545737251",29.36,22.30,0,327.32,381.42,103.8,98.2,0.477,1296116.5,1296116.5,1956,0,0,0,L,1122011218,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311212,525185.00
05/31/2019 10:00,2,3.396,ACTIVE,215.77,348.96,59.975,1559311204,"201051344000576","174011545737251",29.52,23.50,0,333.03,380.52,101.5,96.1,0.482,1313653.6,1313653.6,1960,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311213,525186.00
05/31/2019 10:00,2,3.469,ACTIVE,215.77,348.06,60.001,1559311204,"201051344001158","174011545737251",29.64,22.00,0,327.32,389.84,104.2,98.7,0.495,1290469.1,1290469.1,1955,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311214,525187.00
05/31/2019 10:00,2,3.457,ACTIVE,215.77,347.46,60.001,1559311204,"201051344000917","174011545737251",29.66,25.50,0,331.53,371.21,103.9,98.3,0.468,1304338.9,1304338.9,1961,0,0,0,L,1122011218,1,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311215,525188.00
05/31/2019 10:00,2,3.525,ACTIVE,215.54,353.77,60.006,1559311204,"201051344000417","174011545737251",19.40,21.50,0,329.13,383.53,69.3,65.0,0.566,1041251.8,1041251.8,1961,0,0,0,L,1122011218,1,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311216,525189.00
05/31/2019 10:00,2,3.494,ACTIVE,215.32,348.36,60.006,1559311204,"201051344000685","174011545737251",29.90,22.50,0,332.13,374.81,105.8,100.2,0.517,1310749.8,1310749.8,1961,0,0,0,L,1122011218,1,123.81,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311217,525190.00
05/31/2019 10:00,2,3.518,ACTIVE,216.00,348.06,59.990,1559311204,"201051344000651","174011545737251",29.96,24.00,0,333.33,378.72,106.7,101.1,0.491,1304163.2,1304163.2,1960,0,0,0,L,1122011218,1,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311218,525191.00
05/31/2019 10:00,2,3.469,ACTIVE,214.64,347.16,60.001,1559311204,"201051344000594","174011545737251",29.94,24.80,0,328.22,371.51,105.2,99.6,0.491,1315728.7,1315728.7,1960,0,0,0,L,1122011218,1,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311219,525192.00
05/31/2019 10:00,2,3.479,ACTIVE,215.77,348.06,60.001,1559311204,"201051344000469","174011545737251",29.50,22.00,0,332.73,391.34,103.9,98.4,0.495,1295833.8,1295833.8,1958,0,0,0,L,1122011218,1,122.23,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311219,525193.00
05/31/2019 10:00,2,3.500,ACTIVE,216.00,348.66,59.996,1559311204,"201051344000585","174011545737251",29.78,23.00,0,332.43,373.31,105.5,99.9,0.491,1318067.3,1318067.3,1957,0,0,0,L,1122011218,1,123.14,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311220,525194.00
05/31/2019 10:00,2,3.426,ACTIVE,216.00,348.66,60.006,1559311204,"201051344000853","174011545737251",29.34,24.00,0,333.63,380.82,101.9,96.4,0.477,1319055.0,1319055.0,1962,0,0,0,L,1122011218,1,123.14,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311221,525195.00
05/31/2019 10:00,2,3.412,ACTIVE,215.09,346.86,59.996,1559311204,"201051344001145","174011545737251",29.86,22.00,0,332.43,375.41,103.2,97.7,0.473,1319035.0,1319035.0,1962,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311222,525196.00
