ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 10:00,2,3.490,ACTIVE,215.54,347.76,59.990,1559311204,"201051344000438","174011545737251",30.14,25.50,0,330.63,375.11,106.5,100.9,0.482,1312389.6,1312389.6,1957,0,0,0,L,1122011218,1,123.59,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311223,525197.00
05/31/2019 10:00,2,3.490,ACTIVE,215.32,346.26,60.028,1559311204,"201051344001135","174011545737251",29.76,23.80,0,331.23,373.91,105.2,99.6,0.464,1299302.5,1299302.5,1957,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311224,525198.00
05/31/2019 10:00,2,3.371,ACTIVE,215.54,347.16,59.996,1559311204,"201051344000983","174011545737251",29.62,23.50,0,332.13,373.31,101.1,95.7,0.477,1316994.7,1316994.7,1956,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311225,525199.00
05/31/2019 10:00,2,3.553,ACTIVE,215.77,346.56,59.996,1559311204,"201051344001203","174011545737251",29.20,28.80,0,330.93,374.81,105.2,99.6,0.482,1307102.1,1307102.1,1956,0,0,0,L,1122011218,1,123.81,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311226,525200.00
05/31/2019 10:00,2,3.428,ACTIVE,214.87,345.66,59.996,1559311204,"201051344001230","174011545737251",29.88,23.00,0,327.92,373.61,103.7,98.2,0.491,1302759.6,1302759.6,1967,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311227,525201.00
05/31/2019 10:00,2,3.412,ACTIVE,214.87,346.86,59.996,1559311204,"201051344000646","174011545737251",29.88,24.80,0,330.93,375.71,103.4,97.8,0.473,1296564.9,1296564.9,1959,0,0,0,L,1122011218,1,123.14,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311228,525202.00
05/31/2019 10:00,2,3.414,ACTIVE,214.87,345.96,60.001,1559311204,"201051344000867","174011545737251",29.48,27.30,0,323.11,378.72,102.0,96.5,0.455,1294148.2,1294148.2,1955,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311229,525203.00
05/31/2019 10:00,2,3.377,ACTIVE,215.09,348.96,59.996,1559311204,"201051344000633","174011545737251",29.68,25.50,0,324.32,384.13,101.5,96.0,0.482,1291453.1,1291453.1,1959,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311230,525204.00
05/31/2019 10:00,2,3.525,ACTIVE,214.87,346.56,59.959,1559311204,"201051344000955","174011545737251",29.78,23.30,0,329.43,376.31,106.2,100.6,0.499,1316922.9,1316922.9,1959,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311231,525205.00
05/31/2019 10:00,2,3.264,ACTIVE,215.32,347.46,59.996,1559311204,"201051344000648","174011545737251",29.84,22.80,0,333.63,375.41,98.7,93.3,0.468,1306227.1,1306227.1,1956,0,0,0,L,1122011218,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311232,525206.00
05/31/2019 10:00,2,3.291,ACTIVE,215.54,347.46,60.001,1559311204,"201051344000645","174011545737251",29.60,24.80,0,332.73,389.24,98.6,93.3,0.455,1311406.1,1311406.1,1956,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311233,525207.00
05/31/2019 10:00,2,3.312,ACTIVE,215.32,346.56,60.017,1559311204,"201051344000569","174011545737251",29.36,23.00,0,331.53,385.93,98.5,93.1,0.464,1327875.0,1327875.0,1959,0,0,0,L,1122011218,1,122.01,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311234,525208.00
05/31/2019 10:00,2,3.361,ACTIVE,215.54,352.57,59.990,1559311204,"179051228000119","174011545737251",29.56,27.00,0,332.73,378.72,100.7,95.2,0.482,114497.9,114497.9,1969,0,0,0,L,46974696,1,122.46,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559311235,525209.00
05/31/2019 10:15,2,3.891,ACTIVE,215.09,349.86,60.033,1559312104,"201051344000579","174011545737251",30.26,23.80,0,328.82,380.22,119.2,113.1,0.566,1328196.2,1328196.2,1959,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312106,525210.00
05/31/2019 10:15,2,4.033,ACTIVE,215.09,348.36,60.043,1559312104,"201051344001025","174011545737251",29.38,27.80,0,329.43,376.31,120.0,113.9,0.530,1311467.0,1311467.0,1954,0,0,0,L,1122011218,1,122.91,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312107,525211.00
05/31/2019 10:15,2,3.936,ACTIVE,215.32,349.26,60.043,1559312104,"201051344001093","174011545737251",29.80,24.50,0,328.22,380.52,118.7,112.7,0.548,1294606.3,1294606.3,1960,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312107,525212.00
05/31/2019 10:15,2,3.807,ACTIVE,215.09,347.46,60.033,1559312104,"201051344000458","174011545737251",29.68,27.80,0,329.43,379.02,114.5,108.6,0.552,1310490.1,1310490.1,1959,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312108,525213.00
05/31/2019 10:15,2,4.025,ACTIVE,214.41,347.46,60.049,1559312104,"201051344000890","174011545737251",29.18,24.80,0,328.82,377.22,119.0,112.9,0.548,1309547.9,1309547.9,1959,0,0,0,L,1122011218,1,122.91,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312109,525214.00
05/31/2019 10:15,2,3.934,ACTIVE,215.77,358.28,60.028,1559312104,"201051344000988","174011545737251",19.30,21.50,0,318.30,389.24,76.9,72.3,0.641,1005240.0,1005240.0,1955,0,0,0,L,1122011218,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312110,525215.00
05/31/2019 10:15,2,3.891,ACTIVE,215.77,349.56,60.070,1559312104,"201051344000582","174011545737251",29.38,24.80,0,329.13,380.22,115.7,109.8,0.539,1287765.5,1287765.5,1956,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312111,525216.00
05/31/2019 10:15,2,3.924,ACTIVE,215.09,348.96,60.001,1559312104,"201051344000868","174011545737251",29.12,24.30,0,329.43,377.82,115.7,109.8,0.539,1296142.7,1296142.7,1957,0,0,0,L,1122011218,1,122.01,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312112,525217.00
05/31/2019 10:15,2,3.838,ACTIVE,216.22,350.77,60.017,1559312104,"201051344000576","174011545737251",29.16,25.30,0,323.41,383.53,113.4,107.6,0.544,1313679.3,1313679.3,1961,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312113,525218.00
05/31/2019 10:15,2,3.895,ACTIVE,216.00,351.37,60.022,1559312104,"201051344001158","174011545737251",29.46,23.50,0,329.43,379.92,116.2,110.2,0.552,1290495.4,1290495.4,1956,0,0,0,L,1122011218,1,122.46,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312114,525219.00
05/31/2019 10:15,2,3.840,ACTIVE,215.54,349.56,60.033,1559312104,"201051344000917","174011545737251",29.72,27.30,0,327.62,378.72,115.7,109.7,0.548,1304365.1,1304365.1,1962,0,0,0,L,1122011218,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312115,525220.00
05/31/2019 10:15,2,3.932,ACTIVE,214.87,356.18,60.017,1559312104,"201051344000417","174011545737251",19.32,23.30,0,319.51,385.93,77.0,72.3,0.632,1041269.0,1041269.0,1962,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312116,525221.00
05/31/2019 10:15,2,3.938,ACTIVE,214.64,348.66,60.033,1559312104,"201051344000685","174011545737251",29.62,23.50,0,329.13,376.62,118.2,112.1,0.575,1310776.4,1310776.4,1962,0,0,0,L,1122011218,1,123.81,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312117,525222.00
05/31/2019 10:15,2,3.986,ACTIVE,215.54,349.86,60.017,1559312104,"201051344000651","174011545737251",29.56,25.80,0,330.03,379.92,119.5,113.4,0.544,1304190.1,1304190.1,1961,0,0,0,L,1122011218,1,124.04,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312118,525223.00
05/31/2019 10:15,2,3.906,ACTIVE,214.64,348.66,60.065,1559312104,"201051344000594","174011545737251",29.96,26.00,0,328.22,375.41,118.6,112.5,0.544,1315755.3,1315755.3,1961,0,0,0,L,1122011218,1,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312119,525224.00
05/31/2019 10:15,2,3.914,ACTIVE,216.00,350.47,60.033,1559312104,"201051344000469","174011545737251",29.58,24.30,0,328.52,379.32,117.2,111.2,0.566,1295860.1,1295860.1,1959,0,0,0,L,1122011218,1,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312120,525225.00
05/31/2019 10:15,2,4.023,ACTIVE,215.54,350.17,60.038,1559312104,"201051344000585","174011545737251",29.28,25.00,0,328.52,379.92,119.4,113.3,0.561,1318094.1,1318094.1,1958,0,0,0,L,1122011218,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312121,525226.00
05/31/2019 10:15,2,3.889,ACTIVE,216.45,350.77,60.043,1559312104,"201051344000853","174011545737251",29.50,25.50,0,332.73,378.72,116.2,110.2,0.526,1319080.9,1319080.9,1963,0,0,0,L,1122011218,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312122,525227.00
05/31/2019 10:15,2,3.904,ACTIVE,214.87,349.26,60.017,1559312104,"201051344001145","174011545737251",29.90,23.30,0,328.52,376.31,118.3,112.3,0.552,1319061.3,1319061.3,1963,0,0,0,L,1122011218,1,123.14,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312123,525228.00
05/31/2019 10:15,2,4.035,ACTIVE,215.32,348.66,60.028,1559312104,"201051344000438","174011545737251",29.80,28.30,0,328.82,376.92,121.8,115.6,0.557,1312416.7,1312416.7,1958,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312124,525229.00
05/31/2019 10:15,2,4.029,ACTIVE,215.32,348.06,60.022,1559312104,"201051344001135","174011545737251",29.70,27.00,0,329.43,375.71,121.1,115.0,0.539,1299329.3,1299329.3,1958,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312124,525230.00
05/31/2019 10:15,2,3.941,ACTIVE,216.00,349.86,60.012,1559312104,"201051344000983","174011545737251",29.54,25.00,0,329.13,378.72,118.0,111.9,0.561,1317020.7,1317020.7,1957,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312125,525231.00
05/31/2019 10:15,2,4.107,ACTIVE,215.54,349.86,60.028,1559312104,"201051344001203","174011545737251",29.62,31.30,0,330.63,379.32,123.2,117.0,0.566,1307129.1,1307129.1,1957,0,0,0,L,1122011218,1,124.04,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312126,525232.00
05/31/2019 10:15,2,4.031,ACTIVE,214.64,348.06,60.006,1559312104,"201051344001230","174011545737251",29.82,23.50,0,328.82,375.41,121.8,115.6,0.575,1302786.2,1302786.2,1968,0,0,0,L,1122011218,1,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312127,525233.00
05/31/2019 10:15,2,4.088,ACTIVE,214.64,348.66,60.022,1559312104,"201051344000646","174011545737251",29.30,26.80,0,329.13,375.41,121.3,115.2,0.561,1296591.4,1296591.4,1960,0,0,0,L,1122011218,1,123.36,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312128,525234.00
05/31/2019 10:15,2,4.076,ACTIVE,215.54,348.06,60.017,1559312104,"201051344000867","174011545737251",29.36,28.50,0,328.82,377.52,121.2,115.1,0.548,1294174.5,1294174.5,1956,0,0,0,L,1122011218,1,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312129,525235.00
05/31/2019 10:15,2,4.039,ACTIVE,215.54,351.37,60.043,1559312104,"201051344000633","174011545737251",29.70,28.00,0,329.13,379.02,121.5,115.3,0.552,1291479.4,1291479.4,1960,0,0,0,L,1122011218,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312130,525236.00
05/31/2019 10:15,2,4.209,ACTIVE,214.64,348.96,60.028,1559312104,"201051344000955","174011545737251",29.76,25.30,0,328.82,377.52,126.8,120.5,0.597,1316950.3,1316950.3,1960,0,0,0,L,1122011218,1,122.91,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312131,525237.00
05/31/2019 10:15,2,4.045,ACTIVE,215.77,350.77,60.017,1559312104,"201051344000648","174011545737251",29.48,24.50,0,324.92,379.92,120.7,114.6,0.570,1306252.8,1306252.8,1957,0,0,0,L,1122011218,1,122.01,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312132,525238.00
05/31/2019 10:15,2,4.070,ACTIVE,216.00,349.86,60.022,1559312104,"201051344000645","174011545737251",29.60,26.80,0,326.42,379.62,121.9,115.7,0.561,1311432.0,1311432.0,1957,0,0,0,L,1122011218,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312133,525239.00
05/31/2019 10:15,2,4.105,ACTIVE,216.00,350.47,59.996,1559312104,"201051344000569","174011545737251",29.22,24.80,0,327.92,381.73,121.6,115.4,0.561,1327900.9,1327900.9,1960,0,0,0,L,1122011218,1,122.23,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312134,525240.00
05/31/2019 10:15,2,4.113,ACTIVE,216.00,356.18,60.028,1559312104,"179051228000119","174011545737251",29.96,28.80,0,332.43,381.42,124.8,118.6,0.597,114524.5,114524.5,1970,0,0,0,L,46974696,1,122.68,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559312135,525241.00
05/31/2019 10:30,2,4.307,ACTIVE,217.35,352.87,60.038,1559313004,"201051344000579","174011545737251",30.32,24.80,0,332.73,384.43,132.2,125.7,0.623,1328226.7,1328226.7,1960,0,0,0,L,1122011218,1,123.14,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313005,525242.00
05/31/2019 10:30,2,4.449,ACTIVE,216.67,350.77,60.006,1559313004,"201051344001025","174011545737251",29.60,30.50,0,333.03,382.63,133.4,126.8,0.575,1311497.6,1311497.6,1955,0,0,0,L,1122011218,1,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313006,525243.00
05/31/2019 10:30,2,4.438,ACTIVE,216.90,352.27,60.033,1559313004,"201051344001093","174011545737251",29.46,26.50,0,332.73,384.13,132.4,125.8,0.601,1294636.8,1294636.8,1961,0,0,0,L,1122011218,1,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313007,525244.00
05/31/2019 10:30,2,4.223,ACTIVE,217.35,350.47,60.028,1559313004,"201051344000458","174011545737251",29.80,28.50,0,330.33,383.83,127.4,121.0,0.601,1310519.4,1310519.4,1960,0,0,0,L,1122011218,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313008,525245.00
05/31/2019 10:30,2,4.477,ACTIVE,216.00,350.17,60.022,1559313004,"201051344000890","174011545737251",29.30,25.80,0,331.83,383.53,132.8,126.2,0.610,1309578.4,1309578.4,1960,0,0,0,L,1122011218,1,124.04,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313009,525246.00
05/31/2019 10:30,2,4.453,ACTIVE,217.35,349.86,60.028,1559313004,"201051344000988","174011545737251",19.02,24.30,0,331.83,389.84,85.8,80.9,0.407,1005259.5,1005259.5,1956,0,0,0,L,1122011218,1,123.14,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313010,525247.00
05/31/2019 10:30,2,4.381,ACTIVE,216.90,352.87,60.038,1559313004,"201051344000582","174011545737251",29.18,25.80,0,332.73,384.73,129.4,123.0,0.601,1287795.3,1287795.3,1957,0,0,0,L,1122011218,1,124.27,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313011,525248.00
05/31/2019 10:30,2,4.389,ACTIVE,216.45,351.07,60.012,1559313004,"201051344000868","174011545737251",29.04,25.00,0,331.83,388.04,129.1,122.7,0.592,1296172.5,1296172.5,1958,0,0,0,L,1122011218,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313012,525249.00
05/31/2019 10:30,2,4.270,ACTIVE,217.35,354.37,60.022,1559313004,"201051344000576","174011545737251",29.24,27.00,0,332.73,385.93,126.5,120.1,0.597,1313708.5,1313708.5,1962,0,0,0,L,1122011218,1,123.36,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313013,525250.00
05/31/2019 10:30,2,4.387,ACTIVE,217.35,353.77,60.017,1559313004,"201051344001158","174011545737251",29.14,25.00,0,333.33,387.14,129.4,123.0,0.619,1290525.3,1290525.3,1957,0,0,0,L,1122011218,1,123.14,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313013,525251.00
05/31/2019 10:30,2,4.334,ACTIVE,216.67,350.77,60.038,1559313004,"201051344000917","174011545737251",29.48,28.50,0,331.23,382.63,129.3,122.8,0.588,1304395.0,1304395.0,1963,0,0,0,L,1122011218,1,124.04,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313014,525252.00
05/31/2019 10:30,2,4.420,ACTIVE,216.22,346.26,60.033,1559313004,"201051344000417","174011545737251",19.02,26.50,0,330.03,386.23,85.2,80.3,0.389,1041288.6,1041288.6,1963,0,0,0,L,1122011218,1,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313015,525253.00
05/31/2019 10:30,2,4.363,ACTIVE,216.00,350.47,60.043,1559313004,"201051344000685","174011545737251",29.68,24.80,0,332.13,383.83,131.1,124.6,0.636,1310806.7,1310806.7,1963,0,0,0,L,1122011218,1,124.49,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313016,525254.00
05/31/2019 10:30,2,4.467,ACTIVE,216.90,351.67,60.049,1559313004,"201051344000651","174011545737251",29.18,28.30,0,333.33,383.83,132.0,125.5,0.601,1304220.6,1304220.6,1962,0,0,0,L,1122011218,1,124.72,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313017,525255.00
05/31/2019 10:30,2,4.377,ACTIVE,216.00,350.47,60.033,1559313004,"201051344000594","174011545737251",29.54,27.50,0,331.53,383.53,131.0,124.5,0.601,1315785.7,1315785.7,1962,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313018,525256.00
05/31/2019 10:30,2,4.391,ACTIVE,217.58,354.37,60.038,1559313004,"201051344000469","174011545737251",29.16,25.30,0,332.73,388.64,129.7,123.2,0.619,1295890.0,1295890.0,1960,0,0,0,L,1122011218,1,122.91,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313019,525257.00
05/31/2019 10:30,2,4.439,ACTIVE,216.90,351.97,60.028,1559313004,"201051344000585","174011545737251",29.48,26.50,0,332.73,383.83,132.5,126.0,0.632,1318124.6,1318124.6,1959,0,0,0,L,1122011218,1,123.81,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313020,525258.00
05/31/2019 10:30,2,4.316,ACTIVE,217.80,352.57,60.017,1559313004,"201051344000853","174011545737251",29.36,27.00,0,333.33,385.03,128.3,122.0,0.588,1319110.4,1319110.4,1964,0,0,0,L,1122011218,1,123.81,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313021,525259.00
05/31/2019 10:30,2,4.355,ACTIVE,216.00,352.27,60.043,1559313004,"201051344001145","174011545737251",29.60,24.30,0,333.33,383.83,130.6,124.1,0.605,1319091.4,1319091.4,1964,0,0,0,L,1122011218,1,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313022,525260.00
05/31/2019 10:30,2,4.463,ACTIVE,216.45,351.07,60.017,1559313004,"201051344000438","174011545737251",29.62,30.00,0,330.63,383.53,133.9,127.3,0.605,1312447.5,1312447.5,1959,0,0,0,L,1122011218,1,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313023,525261.00
05/31/2019 10:30,2,4.439,ACTIVE,216.45,350.17,60.006,1559313004,"201051344001135","174011545737251",29.48,28.50,0,330.03,383.53,132.5,126.0,0.610,1299359.8,1299359.8,1959,0,0,0,L,1122011218,1,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313024,525262.00
05/31/2019 10:30,2,4.311,ACTIVE,217.58,352.57,60.038,1559313004,"201051344000983","174011545737251",29.42,26.50,0,333.03,386.23,128.4,122.0,0.610,1317050.2,1317050.2,1958,0,0,0,L,1122011218,1,123.59,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313025,525263.00
05/31/2019 10:30,2,4.484,ACTIVE,216.90,351.07,60.001,1559313004,"201051344001203","174011545737251",29.40,33.50,0,327.92,384.43,133.6,127.0,0.614,1307159.9,1307159.9,1958,0,0,0,L,1122011218,1,124.72,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313026,525264.00
05/31/2019 10:30,2,4.330,ACTIVE,215.77,348.96,60.033,1559313004,"201051344001230","174011545737251",30.06,25.00,0,328.52,379.92,131.8,125.2,0.623,1302816.5,1302816.5,1969,0,0,0,L,1122011218,1,124.04,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313026,525265.00
05/31/2019 10:30,2,4.432,ACTIVE,216.00,351.37,60.033,1559313004,"201051344000646","174011545737251",29.40,29.00,0,330.93,382.03,131.9,125.4,0.610,1296621.6,1296621.6,1961,0,0,0,L,1122011218,1,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313028,525266.00
05/31/2019 10:30,2,4.367,ACTIVE,216.90,352.57,60.054,1559313004,"201051344000867","174011545737251",29.46,29.30,0,329.73,384.73,130.2,123.7,0.597,1294204.4,1294204.4,1957,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313029,525267.00
05/31/2019 10:30,2,4.361,ACTIVE,216.90,351.97,60.043,1559313004,"201051344000633","174011545737251",29.52,32.00,0,330.33,387.14,130.4,123.9,0.592,1291509.3,1291509.3,1961,0,0,0,L,1122011218,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313030,525268.00
05/31/2019 10:30,2,4.525,ACTIVE,216.00,350.77,60.028,1559313004,"201051344000955","174011545737251",29.66,26.50,0,331.53,383.83,136.0,129.3,0.645,1316981.4,1316981.4,1961,0,0,0,L,1122011218,1,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313031,525269.00
05/31/2019 10:30,2,4.258,ACTIVE,217.13,351.67,60.038,1559313004,"201051344000648","174011545737251",29.74,26.00,0,333.63,389.24,128.3,121.9,0.601,1306282.3,1306282.3,1958,0,0,0,L,1122011218,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313032,525270.00
05/31/2019 10:30,2,4.377,ACTIVE,217.35,352.57,60.033,1559313004,"201051344000645","174011545737251",29.18,28.30,0,333.33,382.63,129.3,122.9,0.592,1311461.6,1311461.6,1958,0,0,0,L,1122011218,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313033,525271.00
05/31/2019 10:30,2,4.383,ACTIVE,217.35,354.07,60.049,1559313004,"201051344000569","174011545737251",29.04,25.80,0,333.33,388.34,128.9,122.5,0.605,1327930.4,1327930.4,1961,0,0,0,L,1122011218,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313033,525272.00
05/31/2019 10:30,2,4.420,ACTIVE,217.35,358.28,60.038,1559313004,"179051228000119","174011545737251",29.46,30.50,0,335.14,387.14,131.8,125.3,0.632,114554.7,114554.7,1971,0,0,0,L,46974696,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313034,525273.00
05/31/2019 10:45,2,2.535,ACTIVE,215.09,346.56,60.033,1559313904,"201051344000579","174011545737251",30.32,24.50,0,315.90,391.64,77.8,73.2,0.358,1328251.9,1328251.9,1961,0,0,0,L,1122011218,1,122.23,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313905,525274.00
05/31/2019 10:45,2,2.592,ACTIVE,214.87,345.06,60.059,1559313904,"201051344001025","174011545737251",29.74,30.80,0,321.01,387.44,78.1,73.5,0.345,1311523.0,1311523.0,1956,0,0,0,L,1122011218,1,122.91,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313906,525275.00
05/31/2019 10:45,2,2.473,ACTIVE,214.87,356.48,60.017,1559313904,"201051344001093","174011545737251",30.06,24.80,0,317.70,388.04,75.3,70.7,0.619,1294661.7,1294661.7,1962,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313907,525276.00
05/31/2019 10:45,2,2.459,ACTIVE,214.87,355.88,60.028,1559313904,"201051344000458","174011545737251",30.02,27.00,0,317.70,389.24,74.8,70.3,0.632,1310543.6,1310543.6,1961,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313908,525277.00
05/31/2019 10:45,2,2.561,ACTIVE,214.41,355.88,60.028,1559313904,"201051344000890","174011545737251",29.86,25.30,0,318.61,388.04,77.5,72.9,0.636,1309603.6,1309603.6,1961,0,0,0,L,1122011218,1,123.14,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313909,525278.00
05/31/2019 10:45,2,2.582,ACTIVE,214.64,351.97,60.038,1559313904,"201051344000988","174011545737251",19.14,23.00,0,315.30,384.43,50.0,46.4,0.415,1005275.6,1005275.6,1957,0,0,0,L,1122011218,1,121.78,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313909,525279.00
05/31/2019 10:45,2,2.520,ACTIVE,215.09,356.18,60.006,1559313904,"201051344000582","174011545737251",29.58,25.00,0,318.00,389.84,75.4,70.9,0.628,1287819.9,1287819.9,1958,0,0,0,L,1122011218,1,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313910,525280.00
05/31/2019 10:45,2,2.541,ACTIVE,214.41,356.48,60.033,1559313904,"201051344000868","174011545737251",29.42,24.30,0,318.91,388.34,75.7,71.1,0.623,1296197.0,1296197.0,1959,0,0,0,L,1122011218,1,121.78,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313912,525281.00
05/31/2019 10:45,2,2.490,ACTIVE,215.32,357.68,60.028,1559313904,"201051344000576","174011545737251",29.38,25.80,0,319.21,390.14,74.1,69.6,0.619,1313732.5,1313732.5,1963,0,0,0,L,1122011218,1,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313912,525282.00
05/31/2019 10:45,2,2.545,ACTIVE,215.09,357.08,59.985,1559313904,"201051344001158","174011545737251",29.44,24.00,0,318.30,390.74,75.9,71.3,0.641,1290549.9,1290549.9,1958,0,0,0,L,1122011218,1,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313913,525283.00
05/31/2019 10:45,2,2.500,ACTIVE,214.87,355.88,60.028,1559313904,"201051344000917","174011545737251",29.52,27.80,0,319.21,385.93,74.8,70.2,0.614,1304419.4,1304419.4,1964,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313914,525284.00
05/31/2019 10:45,2,2.594,ACTIVE,214.87,349.26,60.028,1559313904,"201051344000417","174011545737251",19.26,25.00,0,320.11,382.03,50.6,46.9,0.411,1041304.7,1041304.7,1964,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313915,525285.00
05/31/2019 10:45,2,2.547,ACTIVE,214.64,356.48,60.028,1559313904,"201051344000685","174011545737251",29.70,23.50,0,317.40,388.34,76.7,72.1,0.658,1310831.6,1310831.6,1964,0,0,0,L,1122011218,1,123.59,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313916,525286.00
05/31/2019 10:45,2,2.588,ACTIVE,215.09,357.68,60.022,1559313904,"201051344000651","174011545737251",29.58,28.80,0,319.51,388.94,77.6,73.0,0.632,1304245.7,1304245.7,1963,0,0,0,L,1122011218,1,123.59,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313917,525287.00
05/31/2019 10:45,2,2.545,ACTIVE,214.19,357.08,60.043,1559313904,"201051344000594","174011545737251",29.92,26.30,0,316.80,388.34,77.2,72.5,0.641,1315810.5,1315810.5,1963,0,0,0,L,1122011218,1,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313918,525288.00
05/31/2019 10:45,2,2.559,ACTIVE,215.32,359.18,60.033,1559313904,"201051344000469","174011545737251",29.36,23.80,0,315.90,390.14,76.1,71.5,0.650,1295914.4,1295914.4,1961,0,0,0,L,1122011218,1,121.78,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313919,525289.00
05/31/2019 10:45,2,2.627,ACTIVE,215.09,345.96,60.022,1559313904,"201051344000585","174011545737251",29.74,26.30,0,332.73,385.33,79.2,74.5,0.371,1318149.7,1318149.7,1960,0,0,0,L,1122011218,1,122.91,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313920,525290.00
05/31/2019 10:45,2,2.523,ACTIVE,215.77,358.58,60.033,1559313904,"201051344000853","174011545737251",29.60,26.30,0,319.21,389.84,75.7,71.1,0.619,1319134.5,1319134.5,1965,0,0,0,L,1122011218,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313921,525291.00
05/31/2019 10:45,2,2.520,ACTIVE,214.87,355.88,60.033,1559313904,"201051344001145","174011545737251",29.86,22.50,0,318.91,387.74,76.2,71.6,0.628,1319115.9,1319115.9,1965,0,0,0,L,1122011218,1,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313922,525292.00
05/31/2019 10:45,2,2.602,ACTIVE,214.87,345.96,60.049,1559313904,"201051344000438","174011545737251",29.84,29.30,0,320.11,387.74,78.7,74.0,0.354,1312472.7,1312472.7,1960,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313923,525293.00
05/31/2019 10:45,2,2.637,ACTIVE,214.87,345.06,60.043,1559313904,"201051344001135","174011545737251",29.52,27.50,0,319.21,388.04,78.9,74.2,0.354,1299384.8,1299384.8,1960,0,0,0,L,1122011218,1,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313924,525294.00
05/31/2019 10:45,2,2.559,ACTIVE,215.09,357.98,60.033,1559313904,"201051344000983","174011545737251",29.48,25.50,0,319.21,388.94,76.3,71.7,0.641,1317074.3,1317074.3,1959,0,0,0,L,1122011218,1,122.23,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313925,525295.00
05/31/2019 10:45,2,2.633,ACTIVE,215.09,355.58,60.033,1559313904,"201051344001203","174011545737251",29.38,31.00,0,318.00,388.34,78.3,73.7,0.641,1307184.9,1307184.9,1959,0,0,0,L,1122011218,1,123.81,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313926,525296.00
05/31/2019 10:45,2,2.520,ACTIVE,214.41,355.58,60.038,1559313904,"201051344001230","174011545737251",29.92,23.00,0,317.40,385.93,76.3,71.8,0.641,1302841.0,1302841.0,1970,0,0,0,L,1122011218,1,123.14,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313926,525297.00
05/31/2019 10:45,2,2.604,ACTIVE,214.41,357.38,60.038,1559313904,"201051344000646","174011545737251",29.66,27.30,0,317.40,388.04,78.2,73.6,0.672,1296646.3,1296646.3,1962,0,0,0,L,1122011218,1,123.14,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313927,525298.00
05/31/2019 10:45,2,2.592,ACTIVE,215.09,356.78,60.022,1559313904,"201051344000867","174011545737251",29.92,28.30,0,318.61,391.34,78.6,73.9,0.645,1294228.7,1294228.7,1958,0,0,0,L,1122011218,1,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313928,525299.00
05/31/2019 10:45,2,2.668,ACTIVE,215.32,359.18,60.022,1559313904,"201051344000633","174011545737251",29.44,30.00,0,317.70,388.94,79.6,74.9,0.663,1291533.5,1291533.5,1962,0,0,0,L,1122011218,1,122.46,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313929,525300.00
05/31/2019 10:45,2,2.816,ACTIVE,214.87,344.76,60.065,1559313904,"201051344000955","174011545737251",29.90,26.00,0,329.73,385.33,85.3,80.4,0.407,1317006.7,1317006.7,1962,0,0,0,L,1122011218,1,122.91,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313930,525301.00
05/31/2019 10:45,2,2.594,ACTIVE,215.32,357.38,60.033,1559313904,"201051344000648","174011545737251",29.76,24.50,0,316.80,389.84,78.2,73.5,0.654,1306306.0,1306306.0,1959,0,0,0,L,1122011218,1,122.01,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313931,525302.00
05/31/2019 10:45,2,2.600,ACTIVE,215.54,357.38,60.043,1559313904,"201051344000645","174011545737251",29.24,27.00,0,318.30,389.54,77.0,72.4,0.632,1311485.5,1311485.5,1959,0,0,0,L,1122011218,1,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313932,525303.00
05/31/2019 10:45,2,2.553,ACTIVE,215.09,357.38,60.033,1559313904,"201051344000569","174011545737251",29.62,24.50,0,317.40,390.14,76.6,72.0,0.650,1327954.3,1327954.3,1962,0,0,0,L,1122011218,1,121.78,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313933,525304.00
05/31/2019 10:45,2,2.584,ACTIVE,215.32,351.37,60.033,1559313904,"179051228000119","174011545737251",29.90,29.30,0,317.10,395.25,78.2,73.6,0.371,114579.1,114579.1,1972,0,0,0,L,46974696,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559313934,525305.00
05/31/2019 11:00,2,5.133,ACTIVE,218.71,357.68,60.043,1559314804,"201051344000579","174011545737251",30.16,25.00,0,316.80,402.16,156.8,149.4,0.725,1328278.6,1328278.6,1962,0,0,0,L,1122011218,1,123.81,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314805,525306.00
05/31/2019 11:00,2,4.777,ACTIVE,216.90,352.87,60.033,1559314804,"201051344001025","174011545737251",29.44,31.30,0,321.31,396.45,142.2,135.3,0.628,1311550.0,1311550.0,1957,0,0,0,L,1122011218,1,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314806,525307.00
05/31/2019 11:00,2,4.275,ACTIVE,216.67,351.97,60.028,1559314804,"201051344001093","174011545737251",29.58,25.50,0,317.40,397.35,128.0,121.6,0.566,1294688.2,1294688.2,1963,0,0,0,L,1122011218,1,124.27,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314807,525308.00
05/31/2019 11:00,2,3.744,ACTIVE,216.90,350.47,60.033,1559314804,"201051344000458","174011545737251",29.60,28.00,0,317.70,400.66,112.2,106.4,0.535,1310569.4,1310569.4,1962,0,0,0,L,1122011218,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314808,525309.00
05/31/2019 11:00,2,3.678,ACTIVE,215.54,347.46,60.038,1559314804,"201051344000890","174011545737251",29.40,25.30,0,319.51,398.56,109.4,103.7,0.499,1309630.5,1309630.5,1962,0,0,0,L,1122011218,1,124.04,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314809,525310.00
05/31/2019 11:00,2,3.598,ACTIVE,216.45,357.08,60.038,1559314804,"201051344000988","174011545737251",18.92,23.80,0,315.90,391.04,68.9,64.6,0.575,1005292.8,1005292.8,1958,0,0,0,L,1122011218,1,122.68,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314810,525311.00
05/31/2019 11:00,2,3.352,ACTIVE,216.00,348.96,60.028,1559314804,"201051344000582","174011545737251",29.38,26.00,0,317.10,397.96,99.8,94.4,0.460,1287846.1,1287846.1,1959,0,0,0,L,1122011218,1,123.81,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314811,525312.00
05/31/2019 11:00,2,3.371,ACTIVE,215.77,348.96,60.033,1559314804,"201051344000868","174011545737251",29.44,24.50,0,318.30,397.96,100.7,95.2,0.464,1296223.3,1296223.3,1960,0,0,0,L,1122011218,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314812,525313.00
05/31/2019 11:00,2,3.789,ACTIVE,217.13,351.37,60.043,1559314804,"201051344000576","174011545737251",28.33,27.00,0,318.00,401.86,108.8,103.1,0.530,1313758.2,1313758.2,1964,0,0,0,L,1122011218,1,123.14,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314812,525314.00
05/31/2019 11:00,2,4.457,ACTIVE,217.80,354.67,60.043,1559314804,"201051344001158","174011545737251",29.04,25.00,0,318.00,402.46,131.4,124.9,0.641,1290576.2,1290576.2,1959,0,0,0,L,1122011218,1,123.36,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314813,525315.00
05/31/2019 11:00,2,4.754,ACTIVE,216.90,353.17,60.038,1559314804,"201051344000917","174011545737251",29.42,29.00,0,318.00,397.96,141.8,134.9,0.650,1304445.7,1304445.7,1965,0,0,0,L,1122011218,1,124.27,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314814,525316.00
05/31/2019 11:00,2,5.029,ACTIVE,216.67,348.06,60.038,1559314804,"201051344000417","174011545737251",19.28,25.80,0,318.00,389.54,98.3,92.9,0.460,1041322.0,1041322.0,1965,0,0,0,L,1122011218,1,124.04,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314815,525317.00
05/31/2019 11:00,2,4.992,ACTIVE,216.45,354.07,60.022,1559314804,"201051344000685","174011545737251",29.70,23.80,0,316.80,397.35,150.3,143.1,0.703,1310858.3,1310858.3,1965,0,0,0,L,1122011218,1,124.72,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314816,525318.00
05/31/2019 11:00,2,5.066,ACTIVE,217.58,354.97,60.017,1559314804,"201051344000651","174011545737251",29.12,30.00,0,318.61,396.45,149.5,142.4,0.685,1304272.7,1304272.7,1964,0,0,0,L,1122011218,1,125.17,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314817,525319.00
05/31/2019 11:00,2,5.115,ACTIVE,216.90,354.97,60.059,1559314804,"201051344000594","174011545737251",29.80,26.50,0,318.00,397.66,154.3,147.0,0.694,1315837.2,1315837.2,1964,0,0,0,L,1122011218,1,123.14,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314818,525320.00
05/31/2019 11:00,2,5.049,ACTIVE,218.48,357.08,60.038,1559314804,"201051344000469","174011545737251",29.68,24.30,0,316.20,403.37,151.8,144.5,0.720,1295940.8,1295940.8,1962,0,0,0,L,1122011218,1,123.36,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314819,525321.00
05/31/2019 11:00,2,4.742,ACTIVE,217.13,353.47,60.038,1559314804,"201051344000585","174011545737251",29.48,26.30,0,319.51,397.05,141.6,134.8,0.667,1318176.9,1318176.9,1961,0,0,0,L,1122011218,1,124.27,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314820,525322.00
05/31/2019 11:00,2,5.316,ACTIVE,218.93,358.58,60.043,1559314804,"201051344000853","174011545737251",29.40,26.80,0,319.81,401.56,158.3,150.9,0.720,1319160.7,1319160.7,1966,0,0,0,L,1122011218,1,124.27,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314821,525323.00
05/31/2019 11:00,2,5.156,ACTIVE,216.67,353.77,60.028,1559314804,"201051344001145","174011545737251",29.56,24.00,0,318.61,397.66,154.6,147.3,0.729,1319142.5,1319142.5,1966,0,0,0,L,1122011218,1,124.27,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314822,525324.00
05/31/2019 11:00,2,5.666,ACTIVE,217.58,356.78,60.038,1559314804,"201051344000438","174011545737251",29.72,28.50,0,320.11,397.05,170.5,162.6,0.787,1312499.9,1312499.9,1961,0,0,0,L,1122011218,1,124.94,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314823,525325.00
05/31/2019 11:00,2,5.809,ACTIVE,217.58,355.88,60.028,1559314804,"201051344001135","174011545737251",29.46,28.00,0,318.61,397.05,173.2,165.3,0.782,1299412.0,1299412.0,1961,0,0,0,L,1122011218,1,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314824,525326.00
05/31/2019 11:00,2,5.328,ACTIVE,218.71,359.18,60.038,1559314804,"201051344000983","174011545737251",29.66,26.50,0,318.30,400.66,159.8,152.3,0.738,1317100.6,1317100.6,1960,0,0,0,L,1122011218,1,124.04,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314825,525327.00
05/31/2019 11:00,2,5.297,ACTIVE,217.58,354.67,60.038,1559314804,"201051344001203","174011545737251",29.74,30.80,0,319.51,399.76,159.4,151.9,0.720,1307212.2,1307212.2,1960,0,0,0,L,1122011218,1,125.17,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314826,525328.00
05/31/2019 11:00,2,4.951,ACTIVE,216.22,352.57,60.033,1559314804,"201051344001230","174011545737251",29.86,23.30,0,316.80,398.26,149.6,142.5,0.698,1302867.9,1302867.9,1971,0,0,0,L,1122011218,1,124.27,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314826,525329.00
05/31/2019 11:00,2,4.811,ACTIVE,216.22,352.87,60.012,1559314804,"201051344000646","174011545737251",29.30,27.30,0,317.10,396.45,142.7,135.8,0.650,1296673.2,1296673.2,1963,0,0,0,L,1122011218,1,124.27,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314827,525330.00
05/31/2019 11:00,2,4.736,ACTIVE,217.35,353.77,60.038,1559314804,"201051344000867","174011545737251",29.42,29.80,0,319.81,398.56,141.2,134.3,0.641,1294255.3,1294255.3,1959,0,0,0,L,1122011218,1,123.36,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314828,525331.00
05/31/2019 11:00,2,4.754,ACTIVE,217.58,354.67,60.033,1559314804,"201051344000633","174011545737251",29.50,31.80,0,318.30,396.15,142.1,135.2,0.650,1291560.1,1291560.1,1963,0,0,0,L,1122011218,1,123.59,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314829,525332.00
05/31/2019 11:00,2,4.674,ACTIVE,216.22,350.77,60.049,1559314804,"201051344000955","174011545737251",29.82,27.00,0,317.40,398.56,141.0,134.2,0.667,1317034.3,1317034.3,1963,0,0,0,L,1122011218,1,123.81,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314830,525333.00
05/31/2019 11:00,2,4.250,ACTIVE,217.35,351.97,60.028,1559314804,"201051344000648","174011545737251",29.52,25.30,0,315.90,400.96,127.0,120.6,0.592,1306332.1,1306332.1,1960,0,0,0,L,1122011218,1,122.91,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314831,525334.00
05/31/2019 11:00,2,3.773,ACTIVE,216.90,351.07,60.049,1559314804,"201051344000645","174011545737251",29.34,28.30,0,318.30,400.36,112.0,106.1,0.526,1311511.8,1311511.8,1960,0,0,0,L,1122011218,1,123.36,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314832,525335.00
05/31/2019 11:00,2,3.541,ACTIVE,216.45,349.26,60.043,1559314804,"201051344000569","174011545737251",29.16,26.00,0,318.00,400.36,104.5,99.0,0.491,1327980.7,1327980.7,1963,0,0,0,L,1122011218,1,122.46,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314833,525336.00
05/31/2019 11:00,2,3.615,ACTIVE,216.45,354.97,60.038,1559314804,"179051228000119","174011545737251",29.50,30.80,0,318.91,401.26,108.0,102.4,0.526,114606.0,114606.0,1973,0,0,0,L,46974696,1,122.91,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559314834,525337.00
05/31/2019 11:15,2,3.639,ACTIVE,216.67,350.17,60.012,1559315704,"201051344000579","174011545737251",29.80,26.50,0,333.63,405.17,109.8,104.0,0.521,1328314.5,1328314.5,1963,0,0,0,L,1122011218,1,122.91,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315706,525338.00
