ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 11:15,2,3.725,ACTIVE,216.22,347.76,59.996,1559315704,"201051344001025","174011545737251",29.18,32.80,0,326.42,401.86,110.2,104.4,0.499,1311586.0,1311586.0,1958,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315707,525339.00
05/31/2019 11:15,2,3.760,ACTIVE,216.45,349.86,60.028,1559315704,"201051344001093","174011545737251",29.24,26.50,0,331.23,400.06,111.4,105.6,0.513,1294723.9,1294723.9,1964,0,0,0,L,1122011218,1,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315708,525340.00
05/31/2019 11:15,2,4.010,ACTIVE,216.90,350.77,60.006,1559315704,"201051344000458","174011545737251",29.14,30.00,0,333.63,403.07,118.2,112.2,0.557,1310604.1,1310604.1,1963,0,0,0,L,1122011218,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315708,525341.00
05/31/2019 11:15,2,4.150,ACTIVE,216.00,349.56,60.006,1559315704,"201051344000890","174011545737251",29.54,26.00,0,332.13,400.36,124.3,118.1,0.575,1309666.4,1309666.4,1963,0,0,0,L,1122011218,1,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315709,525342.00
05/31/2019 11:15,2,4.143,ACTIVE,216.90,360.99,60.001,1559315704,"201051344000988","174011545737251",19.04,24.80,0,315.60,391.94,80.0,75.3,0.685,1005315.9,1005315.9,1959,0,0,0,L,1122011218,1,122.91,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315710,525343.00
05/31/2019 11:15,2,4.211,ACTIVE,217.13,350.77,60.012,1559315704,"201051344000582","174011545737251",29.32,27.50,0,331.53,400.06,125.0,118.7,0.583,1287881.4,1287881.4,1960,0,0,0,L,1122011218,1,124.27,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315711,525344.00
05/31/2019 11:15,2,4.359,ACTIVE,216.45,350.77,60.017,1559315704,"201051344000868","174011545737251",29.04,25.80,0,331.23,399.16,128.2,121.8,0.592,1296258.4,1296258.4,1961,0,0,0,L,1122011218,1,122.68,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315712,525345.00
05/31/2019 11:15,2,4.371,ACTIVE,217.80,354.37,60.006,1559315704,"201051344000576","174011545737251",29.60,28.30,0,333.03,405.47,131.0,124.5,0.619,1313792.7,1313792.7,1965,0,0,0,L,1122011218,1,123.36,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315713,525346.00
05/31/2019 11:15,2,4.443,ACTIVE,217.58,351.97,60.049,1559315704,"201051344001158","174011545737251",29.60,25.80,0,333.03,404.57,133.3,126.7,0.619,1290611.4,1290611.4,1960,0,0,0,L,1122011218,1,123.14,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315714,525347.00
05/31/2019 11:15,2,4.350,ACTIVE,216.90,352.27,60.006,1559315704,"201051344000917","174011545737251",29.52,30.80,0,330.93,397.66,130.0,123.6,0.588,1304480.9,1304480.9,1966,0,0,0,L,1122011218,1,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315715,525348.00
05/31/2019 11:15,2,4.176,ACTIVE,216.45,346.26,59.996,1559315704,"201051344000417","174011545737251",19.32,26.30,0,318.00,388.04,81.8,77.0,0.380,1041345.1,1041345.1,1966,0,0,0,L,1122011218,1,123.81,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315716,525349.00
05/31/2019 11:15,2,4.193,ACTIVE,216.22,350.47,60.022,1559315704,"201051344000685","174011545737251",29.44,25.30,0,331.83,398.56,125.0,118.8,0.605,1310894.0,1310894.0,1966,0,0,0,L,1122011218,1,124.49,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315717,525350.00
05/31/2019 11:15,2,4.574,ACTIVE,217.35,352.57,60.001,1559315704,"201051344000651","174011545737251",28.65,31.30,0,331.83,400.06,132.9,126.3,0.610,1304308.6,1304308.6,1965,0,0,0,L,1122011218,1,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315718,525351.00
05/31/2019 11:15,2,4.740,ACTIVE,216.45,351.97,60.017,1559315704,"201051344000594","174011545737251",30.24,27.50,0,330.33,399.76,145.4,138.4,0.694,1315873.0,1315873.0,1965,0,0,0,L,1122011218,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315719,525352.00
05/31/2019 11:15,2,5.320,ACTIVE,218.71,356.78,60.012,1559315704,"201051344000469","174011545737251",28.86,25.80,0,332.73,405.47,155.5,148.2,0.751,1295976.1,1295976.1,1963,0,0,0,L,1122011218,1,123.36,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315720,525353.00
05/31/2019 11:15,2,5.537,ACTIVE,218.26,356.78,60.038,1559315704,"201051344000585","174011545737251",30.02,27.80,0,331.83,400.06,168.3,160.5,0.791,1318212.9,1318212.9,1962,0,0,0,L,1122011218,1,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315720,525354.00
05/31/2019 11:15,2,5.486,ACTIVE,219.16,357.98,60.017,1559315704,"201051344000853","174011545737251",29.54,27.80,0,334.54,403.97,164.0,156.4,0.769,1319195.5,1319195.5,1967,0,0,0,L,1122011218,1,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315721,525355.00
05/31/2019 11:15,2,5.566,ACTIVE,217.13,356.78,60.012,1559315704,"201051344001145","174011545737251",29.92,24.50,0,331.53,398.86,168.6,160.8,0.782,1319178.1,1319178.1,1967,0,0,0,L,1122011218,1,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315722,525356.00
05/31/2019 11:15,2,5.688,ACTIVE,217.80,356.78,60.006,1559315704,"201051344000438","174011545737251",29.28,30.00,0,329.43,398.86,168.7,160.9,0.756,1312536.0,1312536.0,1962,0,0,0,L,1122011218,1,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315723,525357.00
05/31/2019 11:15,2,5.506,ACTIVE,217.80,356.18,60.017,1559315704,"201051344001135","174011545737251",29.40,28.80,0,330.33,401.26,163.9,156.3,0.747,1299447.8,1299447.8,1962,0,0,0,L,1122011218,1,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315724,525358.00
05/31/2019 11:15,2,4.795,ACTIVE,218.03,354.97,60.012,1559315704,"201051344000983","174011545737251",29.36,28.00,0,332.43,403.37,142.4,135.5,0.667,1317135.5,1317135.5,1961,0,0,0,L,1122011218,1,123.59,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315725,525359.00
05/31/2019 11:15,2,4.469,ACTIVE,217.35,349.56,60.001,1559315704,"201051344001203","174011545737251",29.34,30.00,0,331.83,400.36,132.8,126.2,0.614,1307248.3,1307248.3,1961,0,0,0,L,1122011218,1,124.94,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315726,525360.00
05/31/2019 11:15,2,3.859,ACTIVE,215.77,348.36,59.985,1559315704,"201051344001230","174011545737251",29.48,24.80,0,331.53,400.96,115.0,109.1,0.544,1302903.5,1302903.5,1972,0,0,0,L,1122011218,1,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315727,525361.00
05/31/2019 11:15,2,3.811,ACTIVE,215.54,348.36,60.006,1559315704,"201051344000646","174011545737251",28.96,30.00,0,331.23,399.46,111.8,106.0,0.517,1296708.7,1296708.7,1964,0,0,0,L,1122011218,1,124.04,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315728,525362.00
05/31/2019 11:15,2,3.922,ACTIVE,216.22,348.66,60.001,1559315704,"201051344000867","174011545737251",29.20,31.30,0,330.93,397.96,116.0,110.0,0.530,1294290.4,1294290.4,1960,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315729,525363.00
05/31/2019 11:15,2,3.736,ACTIVE,216.22,350.47,60.012,1559315704,"201051344000633","174011545737251",29.30,30.50,0,331.23,400.66,110.7,105.0,0.495,1291595.3,1291595.3,1964,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315730,525364.00
05/31/2019 11:15,2,3.660,ACTIVE,215.54,347.16,59.996,1559315704,"201051344000955","174011545737251",29.58,28.50,0,332.13,401.56,109.6,103.8,0.526,1317070.6,1317070.6,1964,0,0,0,L,1122011218,1,123.14,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315731,525365.00
05/31/2019 11:15,2,4.631,ACTIVE,217.35,354.07,60.001,1559315704,"201051344000648","174011545737251",29.10,26.80,0,333.33,403.37,136.7,130.0,0.641,1306366.7,1306366.7,1961,0,0,0,L,1122011218,1,122.91,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315732,525366.00
05/31/2019 11:15,2,5.320,ACTIVE,218.26,355.88,60.006,1559315704,"201051344000645","174011545737251",29.02,29.50,0,333.33,403.97,156.4,149.0,0.707,1311546.6,1311546.6,1961,0,0,0,L,1122011218,1,123.81,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315733,525367.00
05/31/2019 11:15,2,5.121,ACTIVE,218.03,356.78,59.985,1559315704,"201051344000569","174011545737251",29.70,27.50,0,333.03,403.37,154.0,146.7,0.703,1328015.4,1328015.4,1964,0,0,0,L,1122011218,1,123.14,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315734,525368.00
05/31/2019 11:15,2,4.859,ACTIVE,217.58,358.88,59.996,1559315704,"179051228000119","174011545737251",29.38,32.20,0,334.24,403.67,144.5,137.6,0.667,114641.5,114641.5,1974,0,0,0,L,46974696,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559315735,525369.00
05/31/2019 11:30,2,5.676,ACTIVE,219.39,358.88,60.017,1559316604,"201051344000579","174011545737251",29.60,28.30,0,333.33,403.97,170.1,162.3,0.791,1328355.5,1328355.5,1964,0,0,0,L,1122011218,1,124.27,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316606,525370.00
05/31/2019 11:30,2,5.959,ACTIVE,218.03,356.18,59.996,1559316604,"201051344001025","174011545737251",28.39,35.80,0,331.83,400.66,171.4,163.5,0.765,1311627.2,1311627.2,1959,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316606,525371.00
05/31/2019 11:30,2,5.688,ACTIVE,218.26,356.48,60.022,1559316604,"201051344001093","174011545737251",29.20,28.30,0,331.53,398.56,168.2,160.4,0.773,1294764.6,1294764.6,1965,0,0,0,L,1122011218,1,125.17,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316607,525372.00
05/31/2019 11:30,2,5.562,ACTIVE,219.16,356.48,60.028,1559316604,"201051344000458","174011545737251",29.04,32.00,0,331.53,402.16,163.5,155.9,0.765,1310644.0,1310644.0,1964,0,0,0,L,1122011218,1,124.49,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316608,525373.00
05/31/2019 11:30,2,5.814,ACTIVE,217.13,356.18,60.028,1559316604,"201051344000890","174011545737251",28.67,27.80,0,331.53,398.86,168.8,161.0,0.769,1309707.4,1309707.4,1964,0,0,0,L,1122011218,1,124.72,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316609,525374.00
05/31/2019 11:30,2,5.805,ACTIVE,219.16,353.77,60.049,1559316604,"201051344000988","174011545737251",18.57,27.00,0,317.10,390.44,109.2,103.4,0.495,1005342.3,1005342.3,1960,0,0,0,L,1122011218,1,124.04,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316610,525375.00
05/31/2019 11:30,2,5.734,ACTIVE,218.71,359.18,60.028,1559316604,"201051344000582","174011545737251",28.98,28.80,0,330.33,398.86,168.2,160.5,0.782,1287921.8,1287921.8,1961,0,0,0,L,1122011218,1,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316611,525376.00
05/31/2019 11:30,2,5.846,ACTIVE,218.26,357.38,60.017,1559316604,"201051344000868","174011545737251",28.78,27.30,0,331.23,397.96,170.4,162.5,0.773,1296298.7,1296298.7,1962,0,0,0,L,1122011218,1,123.81,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316612,525377.00
05/31/2019 11:30,2,5.879,ACTIVE,219.61,359.48,60.017,1559316604,"201051344000576","174011545737251",28.33,29.30,0,333.33,402.77,168.6,160.8,0.787,1313832.3,1313832.3,1966,0,0,0,L,1122011218,1,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316613,525378.00
05/31/2019 11:30,2,5.838,ACTIVE,219.61,358.88,60.028,1559316604,"201051344001158","174011545737251",29.20,27.80,0,332.43,403.67,172.6,164.6,0.804,1290651.8,1290651.8,1961,0,0,0,L,1122011218,1,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316614,525379.00
05/31/2019 11:30,2,5.949,ACTIVE,218.48,357.68,60.038,1559316604,"201051344000917","174011545737251",28.84,33.00,0,330.63,396.15,173.7,165.8,0.791,1304521.3,1304521.3,1967,0,0,0,L,1122011218,1,124.94,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316615,525380.00
05/31/2019 11:30,2,5.932,ACTIVE,217.80,351.67,60.043,1559316604,"201051344000417","174011545737251",18.98,28.30,0,317.70,387.44,114.0,108.1,0.544,1041371.4,1041371.4,1967,0,0,0,L,1122011218,1,124.72,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316616,525381.00
05/31/2019 11:30,2,6.018,ACTIVE,217.35,358.28,60.049,1559316604,"201051344000685","174011545737251",29.14,26.00,0,331.53,398.86,177.6,169.4,0.853,1310935.0,1310935.0,1967,0,0,0,L,1122011218,1,125.17,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316617,525382.00
05/31/2019 11:30,2,6.148,ACTIVE,218.71,358.28,60.033,1559316604,"201051344000651","174011545737251",28.84,32.80,0,330.63,401.86,179.6,171.4,0.818,1304349.8,1304349.8,1966,0,0,0,L,1122011218,1,125.85,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316618,525383.00
05/31/2019 11:30,2,6.035,ACTIVE,218.03,359.18,60.043,1559316604,"201051344000594","174011545737251",29.36,29.00,0,330.63,398.86,179.3,171.2,0.822,1315914.2,1315914.2,1966,0,0,0,L,1122011218,1,123.81,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316619,525384.00
05/31/2019 11:30,2,5.986,ACTIVE,219.84,360.08,60.038,1559316604,"201051344000469","174011545737251",29.00,27.00,0,332.43,403.67,175.8,167.7,0.826,1296016.5,1296016.5,1964,0,0,0,L,1122011218,1,124.27,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316620,525385.00
05/31/2019 11:30,2,6.178,ACTIVE,218.71,359.48,60.049,1559316604,"201051344000585","174011545737251",28.90,29.80,0,331.23,398.56,180.9,172.7,0.844,1318254.2,1318254.2,1963,0,0,0,L,1122011218,1,124.94,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316621,525386.00
05/31/2019 11:30,2,6.070,ACTIVE,220.29,362.19,60.038,1559316604,"201051344000853","174011545737251",28.65,29.50,0,335.14,402.77,176.2,168.2,0.800,1319235.6,1319235.6,1968,0,0,0,L,1122011218,1,124.94,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316622,525387.00
05/31/2019 11:30,2,6.135,ACTIVE,217.35,358.88,60.049,1559316604,"201051344001145","174011545737251",29.18,26.50,0,330.63,398.56,181.3,173.1,0.831,1319218.9,1319218.9,1968,0,0,0,L,1122011218,1,124.72,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316623,525388.00
05/31/2019 11:30,2,6.242,ACTIVE,218.26,359.48,60.049,1559316604,"201051344000438","174011545737251",28.98,32.00,0,331.23,398.56,183.2,174.9,0.840,1312577.4,1312577.4,1963,0,0,0,L,1122011218,1,125.40,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316623,525389.00
05/31/2019 11:30,2,6.236,ACTIVE,218.48,359.48,60.043,1559316604,"201051344001135","174011545737251",28.75,31.00,0,328.52,398.26,181.4,173.2,0.818,1299488.9,1299488.9,1963,0,0,0,L,1122011218,1,125.17,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316624,525390.00
05/31/2019 11:30,2,5.893,ACTIVE,219.61,359.78,60.043,1559316604,"201051344000983","174011545737251",29.30,29.80,0,331.23,401.26,174.9,166.9,0.809,1317175.6,1317175.6,1962,0,0,0,L,1122011218,1,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316626,525391.00
05/31/2019 11:30,2,6.156,ACTIVE,218.48,358.88,60.065,1559316604,"201051344001203","174011545737251",29.08,32.00,0,331.53,400.66,181.2,173.0,0.840,1307289.7,1307289.7,1962,0,0,0,L,1122011218,1,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316627,525392.00
05/31/2019 11:30,2,6.049,ACTIVE,217.35,355.28,60.033,1559316604,"201051344001230","174011545737251",29.18,25.80,0,331.83,399.46,178.7,170.5,0.835,1302944.4,1302944.4,1973,0,0,0,L,1122011218,1,124.94,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316628,525393.00
05/31/2019 11:30,2,6.064,ACTIVE,217.35,357.38,60.043,1559316604,"201051344000646","174011545737251",29.04,31.80,0,329.73,399.46,178.4,170.2,0.831,1296749.5,1296749.5,1965,0,0,0,L,1122011218,1,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316628,525394.00
05/31/2019 11:30,2,6.049,ACTIVE,218.71,357.38,60.017,1559316604,"201051344000867","174011545737251",28.75,32.20,0,328.52,396.75,176.2,168.2,0.778,1294331.0,1294331.0,1961,0,0,0,L,1122011218,1,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316629,525395.00
05/31/2019 11:30,2,6.000,ACTIVE,218.71,359.18,60.017,1559316604,"201051344000633","174011545737251",28.96,33.00,0,331.83,399.46,176.0,167.9,0.813,1291635.9,1291635.9,1965,0,0,0,L,1122011218,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316630,525396.00
05/31/2019 11:30,2,6.193,ACTIVE,217.35,355.28,60.033,1559316604,"201051344000955","174011545737251",28.90,29.30,0,331.53,399.46,181.2,172.9,0.853,1317112.3,1317112.3,1965,0,0,0,L,1122011218,1,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316631,525397.00
05/31/2019 11:30,2,5.748,ACTIVE,219.16,358.88,60.012,1559316604,"201051344000648","174011545737251",29.30,28.80,0,332.73,402.16,170.5,162.7,0.800,1306406.6,1306406.6,1962,0,0,0,L,1122011218,1,123.81,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316632,525398.00
05/31/2019 11:30,2,5.926,ACTIVE,219.16,357.08,60.033,1559316604,"201051344000645","174011545737251",28.29,30.80,0,333.63,402.77,169.7,161.9,0.765,1311586.7,1311586.7,1962,0,0,0,L,1122011218,1,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316633,525399.00
05/31/2019 11:30,2,5.812,ACTIVE,219.16,359.48,60.043,1559316604,"201051344000569","174011545737251",28.73,29.00,0,332.43,401.86,169.2,161.4,0.787,1328055.5,1328055.5,1965,0,0,0,L,1122011218,1,123.81,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316634,525400.00
05/31/2019 11:30,2,5.863,ACTIVE,219.16,364.29,60.028,1559316604,"179051228000119","174011545737251",28.84,34.00,0,336.34,403.37,171.3,163.4,0.835,114682.2,114682.2,1975,0,0,0,L,46974696,1,124.27,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559316635,525401.00
05/31/2019 11:45,2,5.189,ACTIVE,218.93,357.38,60.006,1559317505,"201051344000579","174011545737251",29.68,28.80,0,327.92,405.77,155.8,148.4,0.734,1328394.5,1328394.5,1965,0,0,0,L,1122011218,1,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317506,525402.00
05/31/2019 11:45,2,5.314,ACTIVE,217.58,352.87,60.001,1559317505,"201051344001025","174011545737251",29.00,36.30,0,322.81,401.26,156.1,148.8,0.689,1311666.4,1311666.4,1960,0,0,0,L,1122011218,1,124.72,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317507,525403.00
05/31/2019 11:45,2,5.232,ACTIVE,217.35,354.97,60.017,1559317505,"201051344001093","174011545737251",29.10,29.30,0,325.22,403.37,154.3,147.0,0.707,1294803.1,1294803.1,1966,0,0,0,L,1122011218,1,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317508,525404.00
05/31/2019 11:45,2,5.246,ACTIVE,218.93,356.18,60.006,1559317505,"201051344000458","174011545737251",29.18,31.80,0,326.42,403.37,155.0,147.7,0.729,1310681.7,1310681.7,1965,0,0,0,L,1122011218,1,124.04,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317509,525405.00
05/31/2019 11:45,2,5.510,ACTIVE,216.67,354.67,60.001,1559317505,"201051344000890","174011545737251",28.71,28.30,0,322.51,402.77,160.2,152.7,0.734,1309746.4,1309746.4,1965,0,0,0,L,1122011218,1,124.72,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317510,525406.00
05/31/2019 11:45,2,5.410,ACTIVE,218.93,353.17,60.012,1559317505,"201051344000988","174011545737251",18.89,28.30,0,317.40,390.14,103.5,97.9,0.486,1005367.2,1005367.2,1961,0,0,0,L,1122011218,1,123.81,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317511,525407.00
05/31/2019 11:45,2,5.357,ACTIVE,218.03,355.58,60.022,1559317505,"201051344000582","174011545737251",29.14,29.80,0,320.71,402.46,158.0,150.6,0.738,1287960.1,1287960.1,1962,0,0,0,L,1122011218,1,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317511,525408.00
05/31/2019 11:45,2,5.459,ACTIVE,217.80,353.77,60.001,1559317505,"201051344000868","174011545737251",28.47,29.00,0,320.71,402.46,157.3,149.9,0.716,1296336.7,1296336.7,1963,0,0,0,L,1122011218,1,123.36,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317512,525409.00
05/31/2019 11:45,2,5.295,ACTIVE,218.93,356.78,60.028,1559317505,"201051344000576","174011545737251",28.59,31.80,0,327.32,405.47,153.2,145.9,0.720,1313869.6,1313869.6,1967,0,0,0,L,1122011218,1,124.04,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317513,525410.00
05/31/2019 11:45,2,5.307,ACTIVE,218.71,356.78,59.990,1559317505,"201051344001158","174011545737251",28.92,28.80,0,326.42,403.97,155.5,148.1,0.725,1290689.9,1290689.9,1962,0,0,0,L,1122011218,1,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317514,525411.00
05/31/2019 11:45,2,5.203,ACTIVE,217.58,355.28,59.996,1559317505,"201051344000917","174011545737251",29.44,34.30,0,320.71,401.56,155.0,147.7,0.698,1304559.5,1304559.5,1968,0,0,0,L,1122011218,1,124.49,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317515,525412.00
05/31/2019 11:45,2,5.385,ACTIVE,216.90,349.26,60.001,1559317505,"201051344000417","174011545737251",18.59,29.30,0,318.91,388.34,101.3,95.9,0.468,1041396.4,1041396.4,1968,0,0,0,L,1122011218,1,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317516,525413.00
05/31/2019 11:45,2,5.238,ACTIVE,216.67,355.88,59.985,1559317505,"201051344000685","174011545737251",29.20,26.30,0,321.01,401.56,154.8,147.5,0.738,1310973.9,1310973.9,1968,0,0,0,L,1122011218,1,124.94,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317517,525414.00
05/31/2019 11:45,2,5.268,ACTIVE,217.80,355.88,59.996,1559317505,"201051344000651","174011545737251",28.90,34.30,0,327.32,404.27,154.2,146.9,0.698,1304388.7,1304388.7,1967,0,0,0,L,1122011218,1,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317518,525415.00
05/31/2019 11:45,2,5.080,ACTIVE,216.90,353.17,60.028,1559317505,"201051344000594","174011545737251",29.76,30.30,0,321.01,402.46,153.1,145.9,0.707,1315953.0,1315953.0,1967,0,0,0,L,1122011218,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317519,525416.00
05/31/2019 11:45,2,5.162,ACTIVE,218.71,355.28,60.006,1559317505,"201051344000469","174011545737251",28.92,28.30,0,326.42,403.37,151.2,144.0,0.720,1296054.5,1296054.5,1965,0,0,0,L,1122011218,1,123.59,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317520,525417.00
05/31/2019 11:45,2,5.295,ACTIVE,218.03,355.58,60.006,1559317505,"201051344000585","174011545737251",29.08,30.50,0,322.51,403.07,156.1,148.7,0.734,1318293.2,1318293.2,1964,0,0,0,L,1122011218,1,124.49,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317521,525418.00
05/31/2019 11:45,2,5.121,ACTIVE,219.16,357.08,60.012,1559317505,"201051344000853","174011545737251",28.86,30.30,0,327.92,402.77,149.6,142.5,0.698,1319273.3,1319273.3,1969,0,0,0,L,1122011218,1,124.49,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317522,525419.00
05/31/2019 11:45,2,5.213,ACTIVE,216.67,356.18,60.028,1559317505,"201051344001145","174011545737251",29.24,27.50,0,321.31,402.77,154.4,147.1,0.716,1319257.5,1319257.5,1969,0,0,0,L,1122011218,1,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317523,525420.00
05/31/2019 11:45,2,5.299,ACTIVE,217.35,355.28,60.001,1559317505,"201051344000438","174011545737251",29.22,31.00,0,320.71,403.37,156.6,149.3,0.716,1312616.4,1312616.4,1964,0,0,0,L,1122011218,1,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317524,525421.00
05/31/2019 11:45,2,5.303,ACTIVE,217.58,355.88,60.022,1559317505,"201051344001135","174011545737251",29.14,32.20,0,320.41,402.77,156.3,149.0,0.716,1299527.7,1299527.7,1964,0,0,0,L,1122011218,1,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317524,525422.00
05/31/2019 11:45,2,5.150,ACTIVE,218.71,354.97,59.996,1559317505,"201051344000983","174011545737251",28.96,30.80,0,326.12,402.46,151.1,143.9,0.703,1317213.2,1317213.2,1963,0,0,0,L,1122011218,1,124.04,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317526,525423.00
05/31/2019 11:45,2,5.371,ACTIVE,217.80,354.97,59.980,1559317505,"201051344001203","174011545737251",28.96,33.00,0,326.12,402.46,157.6,150.1,0.725,1307328.8,1307328.8,1963,0,0,0,L,1122011218,1,125.40,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317527,525424.00
05/31/2019 11:45,2,5.248,ACTIVE,216.67,352.87,59.996,1559317505,"201051344001230","174011545737251",29.36,26.50,0,322.51,403.97,156.0,148.6,0.738,1302982.9,1302982.9,1974,0,0,0,L,1122011218,1,124.49,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317528,525425.00
05/31/2019 11:45,2,5.361,ACTIVE,216.67,353.47,60.054,1559317505,"201051344000646","174011545737251",28.75,31.00,0,321.01,404.87,156.1,148.7,0.734,1296788.0,1296788.0,1966,0,0,0,L,1122011218,1,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317528,525426.00
05/31/2019 11:45,2,5.182,ACTIVE,217.80,353.17,59.996,1559317505,"201051344000867","174011545737251",29.04,34.80,0,320.41,399.76,152.4,145.1,0.676,1294368.9,1294368.9,1962,0,0,0,L,1122011218,1,123.81,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317529,525427.00
05/31/2019 11:45,2,5.170,ACTIVE,217.80,354.97,59.985,1559317505,"201051344000633","174011545737251",29.04,34.80,0,326.42,402.77,152.2,144.9,0.707,1291673.8,1291673.8,1966,0,0,0,L,1122011218,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317530,525428.00
05/31/2019 11:45,2,5.346,ACTIVE,216.67,352.57,60.043,1559317505,"201051344000955","174011545737251",29.00,30.80,0,320.71,404.87,157.0,149.6,0.747,1317151.4,1317151.4,1966,0,0,0,L,1122011218,1,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317531,525429.00
05/31/2019 11:45,2,5.148,ACTIVE,218.26,355.28,60.001,1559317505,"201051344000648","174011545737251",28.69,29.30,0,326.42,403.67,149.5,142.4,0.703,1306443.9,1306443.9,1963,0,0,0,L,1122011218,1,123.36,124.94,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317532,525430.00
05/31/2019 11:45,2,5.184,ACTIVE,218.48,354.97,59.990,1559317505,"201051344000645","174011545737251",28.61,32.00,0,322.51,402.46,150.2,143.0,0.681,1311624.2,1311624.2,1963,0,0,0,L,1122011218,1,124.04,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317533,525431.00
05/31/2019 11:45,2,5.105,ACTIVE,218.48,355.28,60.006,1559317505,"201051344000569","174011545737251",28.98,29.50,0,327.62,404.57,149.9,142.7,0.698,1328092.9,1328092.9,1966,0,0,0,L,1122011218,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317534,525432.00
05/31/2019 11:45,2,5.211,ACTIVE,218.26,360.69,60.001,1559317505,"179051228000119","174011545737251",28.90,35.00,0,325.82,407.87,152.4,145.2,0.729,114720.3,114720.3,1976,0,0,0,L,46974696,1,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559317535,525433.00
05/31/2019 12:00,2,5.713,ACTIVE,219.39,359.78,60.006,1559318404,"201051344000579","174011545737251",29.38,29.80,0,333.33,404.27,169.9,162.0,0.804,1328434.2,1328434.2,1966,0,0,0,L,1122011218,1,124.27,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318405,525434.00
05/31/2019 12:00,2,5.809,ACTIVE,218.03,356.18,60.054,1559318404,"201051344001025","174011545737251",29.16,37.00,0,329.73,398.86,171.5,163.6,0.756,1311706.4,1311706.4,1961,0,0,0,L,1122011218,1,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318406,525435.00
05/31/2019 12:00,2,5.812,ACTIVE,218.03,359.18,60.065,1559318404,"201051344001093","174011545737251",28.94,30.30,0,331.83,398.86,170.3,162.4,0.782,1294842.5,1294842.5,1967,0,0,0,L,1122011218,1,125.17,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318407,525436.00
05/31/2019 12:00,2,5.682,ACTIVE,219.39,358.58,60.033,1559318404,"201051344000458","174011545737251",29.02,32.80,0,333.33,402.16,167.0,159.3,0.782,1310720.4,1310720.4,1966,0,0,0,L,1122011218,1,124.49,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318408,525437.00
05/31/2019 12:00,2,5.889,ACTIVE,216.90,355.58,60.022,1559318404,"201051344000890","174011545737251",28.88,28.80,0,331.83,398.56,172.2,164.3,0.787,1309786.3,1309786.3,1966,0,0,0,L,1122011218,1,124.72,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318409,525438.00
05/31/2019 12:00,2,5.877,ACTIVE,219.39,354.67,60.033,1559318404,"201051344000988","174011545737251",18.61,28.30,0,335.14,382.63,110.8,105.0,0.521,1005392.7,1005392.7,1962,0,0,0,L,1122011218,1,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318410,525439.00
05/31/2019 12:00,2,5.824,ACTIVE,218.48,357.38,60.038,1559318404,"201051344000582","174011545737251",28.67,31.00,0,331.53,399.16,169.0,161.2,0.787,1287999.3,1287999.3,1963,0,0,0,L,1122011218,1,125.17,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318411,525440.00
05/31/2019 12:00,2,5.750,ACTIVE,218.03,356.48,60.038,1559318404,"201051344000868","174011545737251",28.73,28.80,0,331.53,397.66,167.3,159.6,0.756,1296375.6,1296375.6,1964,0,0,0,L,1122011218,1,123.59,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318412,525441.00
05/31/2019 12:00,2,5.676,ACTIVE,219.16,358.88,60.038,1559318404,"201051344000576","174011545737251",28.49,32.00,0,333.33,402.46,163.7,156.1,0.769,1313907.8,1313907.8,1968,0,0,0,L,1122011218,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318413,525442.00
05/31/2019 12:00,2,5.771,ACTIVE,219.39,360.38,60.049,1559318404,"201051344001158","174011545737251",28.63,29.30,0,333.33,403.07,167.3,159.5,0.782,1290728.9,1290728.9,1963,0,0,0,L,1122011218,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318414,525443.00
05/31/2019 12:00,2,5.812,ACTIVE,218.03,355.88,60.017,1559318404,"201051344000917","174011545737251",28.67,34.80,0,331.23,396.75,168.7,160.9,0.778,1304598.7,1304598.7,1969,0,0,0,L,1122011218,1,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318415,525444.00
05/31/2019 12:00,2,5.744,ACTIVE,217.35,351.97,60.038,1559318404,"201051344000417","174011545737251",19.04,29.50,0,333.33,379.02,110.8,105.1,0.517,1041422.0,1041422.0,1969,0,0,0,L,1122011218,1,124.49,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318416,525445.00
05/31/2019 12:00,2,5.859,ACTIVE,216.90,358.58,60.033,1559318404,"201051344000685","174011545737251",28.90,26.50,0,331.23,397.96,171.6,163.7,0.822,1311013.7,1311013.7,1969,0,0,0,L,1122011218,1,125.17,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318417,525446.00
05/31/2019 12:00,2,5.865,ACTIVE,218.26,358.88,60.017,1559318404,"201051344000651","174011545737251",28.84,34.30,0,332.13,399.76,171.2,163.3,0.782,1304428.7,1304428.7,1968,0,0,0,L,1122011218,1,125.40,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318418,525447.00
05/31/2019 12:00,2,5.730,ACTIVE,217.80,357.08,60.017,1559318404,"201051344000594","174011545737251",29.18,31.00,0,330.33,398.86,169.3,161.5,0.778,1315992.8,1315992.8,1968,0,0,0,L,1122011218,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318419,525448.00
05/31/2019 12:00,2,5.641,ACTIVE,219.39,360.08,60.065,1559318404,"201051344000469","174011545737251",28.92,28.50,0,333.03,403.67,165.1,157.4,0.782,1296093.6,1296093.6,1966,0,0,0,L,1122011218,1,123.81,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318420,525449.00
05/31/2019 12:00,2,5.773,ACTIVE,218.26,357.98,60.059,1559318404,"201051344000585","174011545737251",29.04,29.80,0,331.83,399.16,169.7,161.9,0.791,1318333.4,1318333.4,1965,0,0,0,L,1122011218,1,124.72,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318421,525450.00
05/31/2019 12:00,2,5.652,ACTIVE,219.61,360.38,60.059,1559318404,"201051344000853","174011545737251",28.59,30.80,0,334.54,402.77,163.6,156.0,0.778,1319312.0,1319312.0,1970,0,0,0,L,1122011218,1,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318422,525451.00
05/31/2019 12:00,2,5.672,ACTIVE,216.90,357.38,60.065,1559318404,"201051344001145","174011545737251",29.32,27.30,0,330.63,398.26,168.5,160.7,0.782,1319297.2,1319297.2,1970,0,0,0,L,1122011218,1,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318423,525452.00
05/31/2019 12:00,2,5.744,ACTIVE,217.80,357.08,60.054,1559318404,"201051344000438","174011545737251",29.34,31.80,0,331.53,398.86,170.6,162.8,0.791,1312656.3,1312656.3,1965,0,0,0,L,1122011218,1,125.17,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318424,525453.00
05/31/2019 12:00,2,5.854,ACTIVE,217.80,355.88,60.059,1559318404,"201051344001135","174011545737251",28.84,32.80,0,328.82,400.36,171.1,163.2,0.773,1299567.6,1299567.6,1965,0,0,0,L,1122011218,1,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318424,525454.00
05/31/2019 12:00,2,5.725,ACTIVE,219.39,360.38,60.038,1559318404,"201051344000983","174011545737251",28.77,31.50,0,331.83,401.26,166.7,159.0,0.782,1317252.0,1317252.0,1964,0,0,0,L,1122011218,1,124.49,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318425,525455.00
05/31/2019 12:00,2,5.924,ACTIVE,218.03,357.08,60.059,1559318404,"201051344001203","174011545737251",28.75,34.00,0,332.73,401.86,172.4,164.5,0.809,1307368.8,1307368.8,1964,0,0,0,L,1122011218,1,125.40,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318426,525456.00
05/31/2019 12:00,2,5.766,ACTIVE,216.90,354.67,60.065,1559318404,"201051344001230","174011545737251",29.26,26.50,0,331.83,399.46,170.8,162.9,0.782,1303022.5,1303022.5,1975,0,0,0,L,1122011218,1,124.72,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318427,525457.00
05/31/2019 12:00,2,5.881,ACTIVE,216.90,356.18,60.070,1559318404,"201051344000646","174011545737251",28.67,32.00,0,328.82,398.26,170.6,162.7,0.809,1296827.5,1296827.5,1967,0,0,0,L,1122011218,1,124.72,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318428,525458.00
05/31/2019 12:00,2,5.783,ACTIVE,218.26,356.18,60.059,1559318404,"201051344000867","174011545737251",28.65,36.30,0,331.53,398.86,167.8,160.0,0.751,1294408.0,1294408.0,1963,0,0,0,L,1122011218,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318429,525459.00
05/31/2019 12:00,2,5.732,ACTIVE,218.48,359.78,60.049,1559318404,"201051344000633","174011545737251",28.86,33.80,0,332.73,400.36,167.5,159.7,0.791,1291712.9,1291712.9,1967,0,0,0,L,1122011218,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318430,525460.00
05/31/2019 12:00,2,5.893,ACTIVE,217.13,357.08,60.065,1559318404,"201051344000955","174011545737251",28.94,31.00,0,331.53,398.86,172.6,164.7,0.818,1317191.5,1317191.5,1967,0,0,0,L,1122011218,1,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318431,525461.00
05/31/2019 12:00,2,5.555,ACTIVE,218.71,357.98,60.049,1559318404,"201051344000648","174011545737251",29.14,30.80,0,333.63,399.76,163.8,156.2,0.765,1306482.4,1306482.4,1964,0,0,0,L,1122011218,1,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318432,525462.00
05/31/2019 12:00,2,5.725,ACTIVE,219.16,357.98,60.054,1559318404,"201051344000645","174011545737251",28.53,32.80,0,333.33,400.96,165.4,157.7,0.756,1311662.9,1311662.9,1964,0,0,0,L,1122011218,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318433,525463.00
05/31/2019 12:00,2,5.721,ACTIVE,218.93,359.18,60.059,1559318404,"201051344000569","174011545737251",28.61,30.80,0,332.43,402.46,165.7,158.0,0.773,1328131.5,1328131.5,1967,0,0,0,L,1122011218,1,123.81,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318434,525464.00
05/31/2019 12:00,2,5.762,ACTIVE,219.16,364.59,60.054,1559318404,"179051228000119","174011545737251",28.96,35.40,0,336.34,402.46,168.9,161.1,0.804,114759.5,114759.5,1977,0,0,0,L,46974696,1,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559318435,525465.00
05/31/2019 12:15,2,5.322,ACTIVE,218.93,357.38,59.990,1559319304,"201051344000579","174011545737251",29.58,29.50,0,333.63,401.26,159.4,151.9,0.751,1328469.6,1328469.6,1967,0,0,0,L,1122011218,1,124.04,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319305,525466.00
05/31/2019 12:15,2,5.477,ACTIVE,217.80,354.07,60.033,1559319304,"201051344001025","174011545737251",28.96,35.40,0,330.33,398.86,160.7,153.2,0.707,1311742.0,1311742.0,1962,0,0,0,L,1122011218,1,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319306,525467.00
05/31/2019 12:15,2,5.289,ACTIVE,218.03,355.88,60.001,1559319304,"201051344001093","174011545737251",29.08,30.00,0,332.13,395.55,155.8,148.5,0.712,1294877.3,1294877.3,1968,0,0,0,L,1122011218,1,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319307,525468.00
05/31/2019 12:15,2,5.105,ACTIVE,218.71,355.88,59.980,1559319304,"201051344000458","174011545737251",29.26,32.60,0,332.73,401.56,151.2,144.0,0.707,1310754.6,1310754.6,1967,0,0,0,L,1122011218,1,124.04,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319308,525469.00
05/31/2019 12:15,2,5.320,ACTIVE,216.90,354.07,59.990,1559319304,"201051344000890","174011545737251",28.92,28.50,0,332.13,396.45,155.8,148.5,0.725,1309821.6,1309821.6,1967,0,0,0,L,1122011218,1,124.72,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319309,525470.00
05/31/2019 12:15,2,5.244,ACTIVE,218.71,353.77,59.985,1559319304,"201051344000988","174011545737251",18.75,28.80,0,317.10,391.04,99.7,94.3,0.464,1005415.2,1005415.2,1963,0,0,0,L,1122011218,1,123.81,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319310,525471.00
05/31/2019 12:15,2,5.113,ACTIVE,218.03,354.97,60.012,1559319304,"201051344000582","174011545737251",28.98,31.00,0,331.83,396.75,150.1,143.0,0.694,1288034.0,1288034.0,1964,0,0,0,L,1122011218,1,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319311,525472.00
05/31/2019 12:15,2,5.072,ACTIVE,217.35,354.67,60.001,1559319304,"201051344000868","174011545737251",28.67,29.30,0,331.83,395.25,147.3,140.2,0.667,1296410.0,1296410.0,1965,0,0,0,L,1122011218,1,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319312,525473.00
05/31/2019 12:15,2,4.980,ACTIVE,218.26,355.88,59.985,1559319304,"201051344000576","174011545737251",28.92,32.00,0,333.33,400.06,145.9,138.9,0.676,1313941.6,1313941.6,1969,0,0,0,L,1122011218,1,123.81,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319313,525474.00
05/31/2019 12:15,2,5.146,ACTIVE,218.48,356.48,59.996,1559319304,"201051344001158","174011545737251",28.65,29.00,0,333.03,400.06,149.4,142.3,0.698,1290763.4,1290763.4,1964,0,0,0,L,1122011218,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319314,525475.00
05/31/2019 12:15,2,5.115,ACTIVE,217.80,354.37,60.006,1559319304,"201051344000917","174011545737251",28.94,35.00,0,331.53,394.05,150.0,142.8,0.694,1304633.4,1304633.4,1970,0,0,0,L,1122011218,1,124.49,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319315,525476.00
05/31/2019 12:15,2,5.188,ACTIVE,217.13,348.66,60.006,1559319304,"201051344000417","174011545737251",18.71,28.80,0,319.51,388.64,98.3,93.0,0.455,1041444.7,1041444.7,1970,0,0,0,L,1122011218,1,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319316,525477.00
05/31/2019 12:15,2,5.092,ACTIVE,216.90,353.77,60.012,1559319304,"201051344000685","174011545737251",29.40,26.80,0,331.53,395.25,151.6,144.4,0.734,1311048.9,1311048.9,1970,0,0,0,L,1122011218,1,124.94,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319317,525478.00
05/31/2019 12:15,2,5.158,ACTIVE,218.03,355.88,59.985,1559319304,"201051344000651","174011545737251",28.94,33.80,0,332.13,396.15,151.3,144.1,0.694,1304464.0,1304464.0,1969,0,0,0,L,1122011218,1,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319318,525479.00
05/31/2019 12:15,2,4.957,ACTIVE,216.90,354.37,59.985,1559319304,"201051344000594","174011545737251",29.68,30.80,0,331.53,395.55,149.0,141.9,0.685,1316027.9,1316027.9,1969,0,0,0,L,1122011218,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319318,525480.00
