ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 12:15,2,5.002,ACTIVE,218.48,355.88,59.985,1559319304,"201051344000469","174011545737251",28.92,28.50,0,332.73,400.66,146.6,139.5,0.698,1296128.1,1296128.1,1967,0,0,0,L,1122011218,1,123.36,125.17,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319319,525481.00
05/31/2019 12:15,2,5.180,ACTIVE,218.03,354.97,59.985,1559319304,"201051344000585","174011545737251",28.92,31.00,0,331.53,395.85,151.7,144.5,0.716,1318368.9,1318368.9,1966,0,0,0,L,1122011218,1,124.27,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319320,525482.00
05/31/2019 12:15,2,5.068,ACTIVE,218.93,356.48,59.985,1559319304,"201051344000853","174011545737251",29.02,31.50,0,334.84,400.06,148.8,141.7,0.698,1319346.2,1319346.2,1971,0,0,0,L,1122011218,1,124.27,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319321,525483.00
05/31/2019 12:15,2,5.129,ACTIVE,216.90,356.18,59.990,1559319304,"201051344001145","174011545737251",29.40,27.80,0,331.53,395.25,152.7,145.4,0.716,1319332.3,1319332.3,1971,0,0,0,L,1122011218,1,124.27,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319322,525484.00
05/31/2019 12:15,2,5.246,ACTIVE,217.58,357.38,60.001,1559319304,"201051344000438","174011545737251",29.28,30.80,0,332.43,396.15,155.6,148.2,0.707,1312691.7,1312691.7,1966,0,0,0,L,1122011218,1,124.94,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319323,525485.00
05/31/2019 12:15,2,5.244,ACTIVE,217.58,354.97,60.006,1559319304,"201051344001135","174011545737251",29.30,34.00,0,329.43,394.95,155.5,148.1,0.703,1299602.8,1299602.8,1966,0,0,0,L,1122011218,1,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319324,525486.00
05/31/2019 12:15,2,5.166,ACTIVE,218.48,356.48,60.006,1559319304,"201051344000983","174011545737251",29.16,31.50,0,333.03,400.06,152.5,145.3,0.720,1317286.2,1317286.2,1965,0,0,0,L,1122011218,1,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319325,525487.00
05/31/2019 12:15,2,5.379,ACTIVE,218.03,354.97,59.996,1559319304,"201051344001203","174011545737251",28.94,33.50,0,329.13,396.45,157.6,150.2,0.738,1307404.1,1307404.1,1965,0,0,0,L,1122011218,1,125.40,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319326,525488.00
05/31/2019 12:15,2,5.309,ACTIVE,216.67,354.97,60.001,1559319304,"201051344001230","174011545737251",29.12,26.50,0,331.83,396.15,156.5,149.1,0.734,1303057.3,1303057.3,1976,0,0,0,L,1122011218,1,124.49,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319327,525489.00
05/31/2019 12:15,2,5.367,ACTIVE,216.90,356.48,60.022,1559319304,"201051344000646","174011545737251",28.88,30.30,0,331.23,395.25,157.0,149.6,0.742,1296862.5,1296862.5,1968,0,0,0,L,1122011218,1,124.49,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319328,525490.00
05/31/2019 12:15,2,5.236,ACTIVE,217.80,352.57,59.980,1559319304,"201051344000867","174011545737251",29.20,36.50,0,332.13,393.15,154.9,147.6,0.698,1294442.4,1294442.4,1964,0,0,0,L,1122011218,1,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319329,525491.00
05/31/2019 12:15,2,5.260,ACTIVE,217.80,356.78,59.985,1559319304,"201051344000633","174011545737251",29.26,33.00,0,332.43,399.46,155.9,148.6,0.720,1291747.4,1291747.4,1968,0,0,0,L,1122011218,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319330,525492.00
05/31/2019 12:15,2,5.389,ACTIVE,217.13,354.07,59.990,1559319304,"201051344000955","174011545737251",29.48,31.30,0,331.53,395.85,160.8,153.2,0.765,1317227.1,1317227.1,1968,0,0,0,L,1122011218,1,124.04,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319331,525493.00
05/31/2019 12:15,2,5.223,ACTIVE,218.48,356.18,59.990,1559319304,"201051344000648","174011545737251",29.36,30.50,0,333.33,399.16,155.3,147.9,0.725,1306516.2,1306516.2,1965,0,0,0,L,1122011218,1,123.36,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319331,525494.00
05/31/2019 12:15,2,5.406,ACTIVE,218.71,356.48,59.990,1559319304,"201051344000645","174011545737251",28.84,33.50,0,333.63,399.76,158.0,150.6,0.720,1311696.9,1311696.9,1965,0,0,0,L,1122011218,1,124.04,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319332,525495.00
05/31/2019 12:15,2,5.375,ACTIVE,218.71,356.78,59.975,1559319304,"201051344000569","174011545737251",29.10,30.30,0,333.03,399.46,158.4,151.0,0.738,1328165.5,1328165.5,1968,0,0,0,L,1122011218,1,123.59,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319333,525496.00
05/31/2019 12:15,2,5.424,ACTIVE,218.71,361.89,59.980,1559319304,"179051228000119","174011545737251",29.20,35.80,0,336.64,400.36,160.3,152.8,0.773,114794.1,114794.1,1978,0,0,0,L,46974696,1,124.04,125.40,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559319334,525497.00
05/31/2019 12:30,2,4.316,ACTIVE,217.58,352.27,60.033,1559320204,"201051344000579","174011545737251",29.40,29.30,0,333.63,397.05,128.5,122.1,0.605,1328501.9,1328501.9,1968,0,0,0,L,1122011218,1,123.59,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320206,525498.00
05/31/2019 12:30,2,4.352,ACTIVE,217.13,351.97,60.033,1559320204,"201051344001025","174011545737251",29.08,35.60,0,330.33,393.75,128.2,121.8,0.597,1311774.7,1311774.7,1963,0,0,0,L,1122011218,1,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320207,525499.00
05/31/2019 12:30,2,4.289,ACTIVE,217.13,352.87,60.028,1559320204,"201051344001093","174011545737251",28.94,29.50,0,332.13,392.55,125.7,119.4,0.575,1294909.2,1294909.2,1969,0,0,0,L,1122011218,1,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320208,525500.00
05/31/2019 12:30,2,4.088,ACTIVE,217.58,352.27,60.033,1559320204,"201051344000458","174011545737251",29.32,33.00,0,333.33,394.65,121.4,115.2,0.566,1310785.9,1310785.9,1968,0,0,0,L,1122011218,1,123.59,124.49,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320208,525501.00
05/31/2019 12:30,2,4.223,ACTIVE,216.22,351.37,60.038,1559320204,"201051344000890","174011545737251",29.00,28.50,0,331.83,393.45,124.0,117.7,0.570,1309854.1,1309854.1,1968,0,0,0,L,1122011218,1,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320209,525502.00
05/31/2019 12:30,2,3.963,ACTIVE,217.35,342.65,60.049,1559320204,"201051344000988","174011545737251",18.89,28.50,0,315.30,392.25,75.8,71.3,0.645,1005435.9,1005435.9,1964,0,0,0,L,1122011218,1,123.36,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320210,525503.00
05/31/2019 12:30,2,3.746,ACTIVE,216.90,350.47,60.070,1559320204,"201051344000582","174011545737251",28.96,31.00,0,332.13,393.15,109.8,104.0,0.504,1288065.9,1288065.9,1965,0,0,0,L,1122011218,1,124.27,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320212,525504.00
05/31/2019 12:30,2,3.629,ACTIVE,216.22,348.96,60.038,1559320204,"201051344000868","174011545737251",28.90,29.00,0,332.13,391.94,106.3,100.6,0.486,1296441.6,1296441.6,1966,0,0,0,L,1122011218,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320212,525505.00
05/31/2019 12:30,2,3.592,ACTIVE,217.13,351.37,60.043,1559320204,"201051344000576","174011545737251",28.73,31.80,0,333.63,393.15,104.5,98.9,0.499,1313972.5,1313972.5,1970,0,0,0,L,1122011218,1,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320213,525506.00
05/31/2019 12:30,2,3.596,ACTIVE,217.13,348.96,60.043,1559320204,"201051344001158","174011545737251",29.02,29.50,0,332.73,392.85,105.7,100.1,0.491,1290795.0,1290795.0,1965,0,0,0,L,1122011218,1,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320214,525507.00
05/31/2019 12:30,2,3.547,ACTIVE,216.67,351.97,60.038,1559320204,"201051344000917","174011545737251",29.26,34.80,0,331.53,391.94,105.2,99.6,0.504,1304665.1,1304665.1,1971,0,0,0,L,1122011218,1,124.04,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320215,525508.00
05/31/2019 12:30,2,3.645,ACTIVE,216.22,354.97,60.038,1559320204,"201051344000417","174011545737251",18.71,29.00,0,318.30,388.34,69.0,64.7,0.566,1041465.5,1041465.5,1971,0,0,0,L,1122011218,1,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320216,525509.00
05/31/2019 12:30,2,3.539,ACTIVE,216.00,351.07,60.038,1559320204,"201051344000685","174011545737251",29.10,27.00,0,331.83,392.55,104.3,98.8,0.504,1311081.2,1311081.2,1971,0,0,0,L,1122011218,1,124.49,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320217,525510.00
05/31/2019 12:30,2,3.562,ACTIVE,216.67,350.17,60.038,1559320204,"201051344000651","174011545737251",28.53,33.80,0,333.33,393.45,102.9,97.4,0.473,1304496.4,1304496.4,1970,0,0,0,L,1122011218,1,124.49,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320218,525511.00
05/31/2019 12:30,2,3.383,ACTIVE,215.54,346.86,60.043,1559320204,"201051344000594","174011545737251",29.60,31.50,0,331.83,393.15,101.4,95.9,0.468,1316060.0,1316060.0,1970,0,0,0,L,1122011218,1,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320219,525512.00
05/31/2019 12:30,2,3.385,ACTIVE,216.90,348.66,60.043,1559320204,"201051344000469","174011545737251",28.69,29.00,0,333.03,393.15,98.3,93.0,0.468,1296159.5,1296159.5,1968,0,0,0,L,1122011218,1,122.68,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320220,525513.00
05/31/2019 12:30,2,3.447,ACTIVE,216.45,349.26,60.043,1559320204,"201051344000585","174011545737251",28.98,30.30,0,332.73,393.45,101.2,95.8,0.468,1318401.6,1318401.6,1967,0,0,0,L,1122011218,1,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320221,525514.00
05/31/2019 12:30,2,3.230,ACTIVE,217.13,348.66,60.038,1559320204,"201051344000853","174011545737251",28.80,32.20,0,334.54,396.45,94.3,89.1,0.442,1319377.4,1319377.4,1972,0,0,0,L,1122011218,1,123.59,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320222,525515.00
05/31/2019 12:30,2,3.268,ACTIVE,216.00,348.06,60.054,1559320204,"201051344001145","174011545737251",28.94,27.80,0,331.83,392.55,95.8,90.6,0.438,1319364.4,1319364.4,1972,0,0,0,L,1122011218,1,123.59,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320223,525516.00
05/31/2019 12:30,2,3.312,ACTIVE,216.00,348.36,60.049,1559320204,"201051344000438","174011545737251",29.18,30.80,0,332.43,393.15,98.0,92.6,0.455,1312724.2,1312724.2,1967,0,0,0,L,1122011218,1,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320224,525517.00
05/31/2019 12:30,2,3.451,ACTIVE,216.00,348.36,60.017,1559320204,"201051344001135","174011545737251",29.04,34.00,0,329.73,394.35,101.5,96.1,0.464,1299635.2,1299635.2,1967,0,0,0,L,1122011218,1,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320225,525518.00
05/31/2019 12:30,2,3.594,ACTIVE,216.90,349.56,60.043,1559320204,"201051344000983","174011545737251",29.08,32.00,0,332.43,392.55,106.0,100.3,0.495,1317317.5,1317317.5,1966,0,0,0,L,1122011218,1,123.36,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320225,525519.00
05/31/2019 12:30,2,3.863,ACTIVE,216.67,350.17,60.049,1559320204,"201051344001203","174011545737251",28.65,33.30,0,333.03,393.45,112.1,106.3,0.535,1307436.5,1307436.5,1966,0,0,0,L,1122011218,1,124.72,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320226,525520.00
05/31/2019 12:30,2,3.803,ACTIVE,215.77,348.96,60.038,1559320204,"201051344001230","174011545737251",29.20,26.30,0,333.03,394.05,112.5,106.7,0.530,1303089.2,1303089.2,1977,0,0,0,L,1122011218,1,124.04,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320227,525521.00
05/31/2019 12:30,2,3.873,ACTIVE,215.77,350.77,60.049,1559320204,"201051344000646","174011545737251",29.00,31.00,0,330.03,394.35,113.7,107.8,0.530,1296894.5,1296894.5,1969,0,0,0,L,1122011218,1,124.04,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320228,525522.00
05/31/2019 12:30,2,3.680,ACTIVE,216.45,348.36,60.038,1559320204,"201051344000867","174011545737251",28.78,36.50,0,330.03,390.74,107.3,101.7,0.495,1294473.8,1294473.8,1965,0,0,0,L,1122011218,1,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320229,525523.00
05/31/2019 12:30,2,3.641,ACTIVE,216.45,349.56,60.043,1559320204,"201051344000633","174011545737251",28.88,33.50,0,332.73,391.34,106.5,100.9,0.491,1291778.7,1291778.7,1969,0,0,0,L,1122011218,1,123.36,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320230,525524.00
05/31/2019 12:30,2,3.807,ACTIVE,215.77,348.66,60.043,1559320204,"201051344000955","174011545737251",28.96,30.30,0,332.43,393.45,111.6,105.8,0.530,1317259.5,1317259.5,1969,0,0,0,L,1122011218,1,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320231,525525.00
05/31/2019 12:30,2,3.385,ACTIVE,216.45,348.96,60.049,1559320204,"201051344000648","174011545737251",29.32,30.00,0,333.03,392.25,100.5,95.1,0.477,1306547.1,1306547.1,1966,0,0,0,L,1122011218,1,122.68,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320232,525526.00
05/31/2019 12:30,2,3.354,ACTIVE,216.67,347.46,60.043,1559320204,"201051344000645","174011545737251",28.92,33.00,0,333.93,392.25,98.2,92.9,0.451,1311727.9,1311727.9,1966,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320233,525527.00
05/31/2019 12:30,2,3.322,ACTIVE,216.67,348.66,60.043,1559320204,"201051344000569","174011545737251",28.65,30.80,0,332.73,392.25,96.4,91.1,0.455,1328196.5,1328196.5,1969,0,0,0,L,1122011218,1,122.68,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320234,525528.00
05/31/2019 12:30,2,3.311,ACTIVE,216.45,352.27,60.043,1559320204,"179051228000119","174011545737251",29.04,35.60,0,337.54,397.35,97.3,92.0,0.464,114825.5,114825.5,1979,0,0,0,L,46974696,1,123.14,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559320235,525529.00
05/31/2019 12:45,2,3.473,ACTIVE,216.67,348.66,59.996,1559321104,"201051344000579","174011545737251",29.74,28.00,0,317.70,396.75,104.6,99.1,0.491,1328525.3,1328525.3,1969,0,0,0,L,1122011218,1,123.14,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321106,525530.00
05/31/2019 12:45,2,3.680,ACTIVE,216.22,348.96,60.006,1559321104,"201051344001025","174011545737251",28.96,32.60,0,318.61,401.56,107.9,102.3,0.495,1311798.4,1311798.4,1964,0,0,0,L,1122011218,1,123.59,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321107,525531.00
05/31/2019 12:45,2,3.703,ACTIVE,216.67,350.17,60.012,1559321104,"201051344001093","174011545737251",29.54,28.00,0,319.21,397.05,110.9,105.1,0.517,1294932.2,1294932.2,1970,0,0,0,L,1122011218,1,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321107,525532.00
05/31/2019 12:45,2,4.068,ACTIVE,217.35,349.26,60.001,1559321104,"201051344000458","174011545737251",29.60,31.00,0,320.11,397.96,121.9,115.8,0.583,1310808.6,1310808.6,1969,0,0,0,L,1122011218,1,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321108,525533.00
05/31/2019 12:45,2,4.207,ACTIVE,216.22,351.07,59.964,1559321104,"201051344000890","174011545737251",29.78,26.50,0,319.51,397.05,127.1,120.7,0.583,1309877.6,1309877.6,1969,0,0,0,L,1122011218,1,124.27,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321109,525534.00
05/31/2019 12:45,2,4.580,ACTIVE,218.03,349.86,60.006,1559321104,"201051344000988","174011545737251",19.24,27.30,0,316.80,390.14,89.3,84.3,0.424,1005450.8,1005450.8,1965,0,0,0,L,1122011218,1,123.59,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321110,525535.00
05/31/2019 12:45,2,4.703,ACTIVE,217.58,354.97,59.996,1559321104,"201051344000582","174011545737251",29.64,29.50,0,318.30,397.66,141.2,134.4,0.663,1288088.9,1288088.9,1966,0,0,0,L,1122011218,1,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321111,525536.00
05/31/2019 12:45,2,4.924,ACTIVE,217.35,353.47,60.001,1559321104,"201051344000868","174011545737251",29.40,27.50,0,318.00,395.25,146.6,139.6,0.685,1296464.5,1296464.5,1967,0,0,0,L,1122011218,1,123.36,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321112,525537.00
05/31/2019 12:45,2,4.781,ACTIVE,218.48,356.18,60.001,1559321104,"201051344000576","174011545737251",29.68,30.00,0,318.00,397.35,143.8,136.8,0.672,1313995.0,1313995.0,1971,0,0,0,L,1122011218,1,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321113,525538.00
05/31/2019 12:45,2,4.861,ACTIVE,218.48,353.77,60.001,1559321104,"201051344001158","174011545737251",29.32,28.00,0,318.30,396.75,144.4,137.4,0.676,1290817.9,1290817.9,1966,0,0,0,L,1122011218,1,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321114,525539.00
05/31/2019 12:45,2,4.846,ACTIVE,217.35,353.77,60.001,1559321104,"201051344000917","174011545737251",29.52,32.00,0,321.31,396.45,144.8,137.9,0.685,1304688.2,1304688.2,1972,0,0,0,L,1122011218,1,124.49,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321115,525540.00
05/31/2019 12:45,2,4.879,ACTIVE,216.90,347.76,60.001,1559321104,"201051344000417","174011545737251",19.22,28.30,0,319.21,387.44,95.1,89.9,0.429,1041480.7,1041480.7,1972,0,0,0,L,1122011218,1,124.04,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321116,525541.00
05/31/2019 12:45,2,4.867,ACTIVE,216.45,353.77,60.006,1559321104,"201051344000685","174011545737251",29.68,25.80,0,317.70,395.85,146.3,139.3,0.703,1311104.7,1311104.7,1972,0,0,0,L,1122011218,1,124.94,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321117,525542.00
05/31/2019 12:45,2,5.010,ACTIVE,217.80,355.88,59.975,1559321104,"201051344000651","174011545737251",29.18,32.20,0,319.51,397.96,148.0,140.9,0.681,1304520.0,1304520.0,1971,0,0,0,L,1122011218,1,125.17,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321118,525543.00
05/31/2019 12:45,2,4.850,ACTIVE,217.13,353.47,59.985,1559321104,"201051344000594","174011545737251",30.08,29.50,0,318.91,395.55,147.6,140.5,0.676,1316083.4,1316083.4,1971,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321119,525544.00
05/31/2019 12:45,2,4.955,ACTIVE,218.48,355.58,60.038,1559321104,"201051344000469","174011545737251",29.28,27.80,0,316.80,397.35,147.1,140.0,0.703,1296182.6,1296182.6,1969,0,0,0,L,1122011218,1,123.59,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321120,525545.00
05/31/2019 12:45,2,5.148,ACTIVE,217.80,355.28,60.006,1559321104,"201051344000585","174011545737251",29.32,29.00,0,319.81,397.05,152.9,145.6,0.716,1318425.7,1318425.7,1968,0,0,0,L,1122011218,1,124.49,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321121,525546.00
05/31/2019 12:45,2,4.871,ACTIVE,218.93,355.88,60.006,1559321104,"201051344000853","174011545737251",29.54,30.80,0,319.81,400.36,145.6,138.6,0.685,1319400.3,1319400.3,1973,0,0,0,L,1122011218,1,124.49,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321122,525547.00
05/31/2019 12:45,2,5.023,ACTIVE,216.90,352.87,60.012,1559321104,"201051344001145","174011545737251",29.60,26.00,0,319.51,396.15,150.7,143.5,0.698,1319387.7,1319387.7,1973,0,0,0,L,1122011218,1,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321123,525548.00
05/31/2019 12:45,2,5.135,ACTIVE,217.35,355.88,60.038,1559321104,"201051344000438","174011545737251",29.56,29.30,0,318.61,397.35,153.8,146.5,0.712,1312748.0,1312748.0,1968,0,0,0,L,1122011218,1,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321124,525549.00
05/31/2019 12:45,2,5.248,ACTIVE,217.35,353.77,60.022,1559321104,"201051344001135","174011545737251",29.28,31.80,0,319.21,396.45,155.6,148.3,0.707,1299659.0,1299659.0,1968,0,0,0,L,1122011218,1,124.72,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321124,525550.00
05/31/2019 12:45,2,5.113,ACTIVE,218.71,356.48,60.012,1559321104,"201051344000983","174011545737251",29.36,30.00,0,319.21,396.75,152.0,144.8,0.716,1317340.6,1317340.6,1967,0,0,0,L,1122011218,1,124.04,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321125,525551.00
05/31/2019 12:45,2,5.281,ACTIVE,217.80,354.67,59.980,1559321104,"201051344001203","174011545737251",29.32,31.50,0,318.30,397.66,156.7,149.4,0.729,1307460.2,1307460.2,1967,0,0,0,L,1122011218,1,125.17,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321126,525552.00
05/31/2019 12:45,2,5.016,ACTIVE,216.67,353.17,60.022,1559321104,"201051344001230","174011545737251",30.18,25.50,0,318.61,396.75,153.1,145.8,0.725,1303112.5,1303112.5,1978,0,0,0,L,1122011218,1,124.49,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321127,525553.00
05/31/2019 12:45,2,5.082,ACTIVE,216.67,357.38,60.012,1559321104,"201051344000646","174011545737251",29.52,29.80,0,318.30,398.26,152.0,144.8,0.694,1296918.1,1296918.1,1970,0,0,0,L,1122011218,1,124.49,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321128,525554.00
05/31/2019 12:45,2,4.916,ACTIVE,217.58,351.67,60.012,1559321104,"201051344000867","174011545737251",29.30,33.80,0,319.51,393.75,145.9,138.9,0.654,1294497.0,1294497.0,1966,0,0,0,L,1122011218,1,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321129,525555.00
05/31/2019 12:45,2,4.834,ACTIVE,217.58,354.37,60.006,1559321104,"201051344000633","174011545737251",29.12,33.00,0,320.11,395.25,142.5,135.6,0.672,1291801.9,1291801.9,1970,0,0,0,L,1122011218,1,123.59,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321130,525556.00
05/31/2019 12:45,2,4.881,ACTIVE,216.45,353.77,60.012,1559321104,"201051344000955","174011545737251",29.20,29.00,0,319.21,396.45,144.3,137.3,0.689,1317283.5,1317283.5,1970,0,0,0,L,1122011218,1,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321131,525557.00
05/31/2019 12:45,2,4.672,ACTIVE,217.80,354.07,60.017,1559321104,"201051344000648","174011545737251",29.28,28.30,0,317.70,396.15,138.6,131.8,0.650,1306569.8,1306569.8,1967,0,0,0,L,1122011218,1,123.14,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321132,525558.00
05/31/2019 12:45,2,4.641,ACTIVE,218.03,352.57,60.012,1559321104,"201051344000645","174011545737251",29.58,31.00,0,318.61,396.75,139.0,132.2,0.636,1311750.8,1311750.8,1967,0,0,0,L,1122011218,1,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321133,525559.00
05/31/2019 12:45,2,4.652,ACTIVE,217.80,352.27,60.017,1559321104,"201051344000569","174011545737251",29.46,29.80,0,320.71,396.75,138.8,132.1,0.650,1328219.5,1328219.5,1970,0,0,0,L,1122011218,1,123.14,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321134,525560.00
05/31/2019 12:45,2,4.766,ACTIVE,218.03,358.88,60.012,1559321104,"179051228000119","174011545737251",29.44,33.50,0,317.70,400.36,142.2,135.3,0.681,114849.0,114849.0,1980,0,0,0,L,46974696,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559321135,525561.00
05/31/2019 13:00,2,3.229,ACTIVE,216.45,348.06,60.043,1559322004,"201051344000579","174011545737251",29.78,28.30,0,333.63,402.46,97.4,92.1,0.460,1328552.2,1328552.2,1970,0,0,0,L,1122011218,1,122.91,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322005,525562.00
05/31/2019 13:00,2,3.348,ACTIVE,216.00,349.26,60.043,1559322004,"201051344001025","174011545737251",29.30,32.20,0,332.43,401.26,99.4,94.0,0.460,1311825.7,1311825.7,1965,0,0,0,L,1122011218,1,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322006,525563.00
05/31/2019 13:00,2,3.248,ACTIVE,216.00,349.26,60.054,1559322004,"201051344001093","174011545737251",29.30,27.30,0,318.00,397.96,96.5,91.2,0.442,1294958.6,1294958.6,1971,0,0,0,L,1122011218,1,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322007,525564.00
05/31/2019 13:00,2,3.176,ACTIVE,216.22,347.16,60.065,1559322004,"201051344000458","174011545737251",29.32,30.80,0,318.61,400.36,94.4,89.2,0.442,1310834.6,1310834.6,1970,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322008,525565.00
05/31/2019 13:00,2,3.289,ACTIVE,215.54,348.36,60.049,1559322004,"201051344000890","174011545737251",29.66,26.50,0,330.93,398.26,98.8,93.5,0.451,1309904.7,1309904.7,1970,0,0,0,L,1122011218,1,123.81,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322009,525566.00
05/31/2019 13:00,2,3.217,ACTIVE,216.45,354.97,60.043,1559322004,"201051344000988","174011545737251",19.26,26.30,0,318.30,387.74,62.8,58.7,0.530,1005468.0,1005468.0,1966,0,0,0,L,1122011218,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322010,525567.00
05/31/2019 13:00,2,3.236,ACTIVE,216.22,348.96,60.054,1559322004,"201051344000582","174011545737251",29.26,29.30,0,319.21,398.86,95.9,90.7,0.451,1288115.3,1288115.3,1967,0,0,0,L,1122011218,1,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322011,525568.00
05/31/2019 13:00,2,3.166,ACTIVE,215.54,347.46,60.043,1559322004,"201051344000868","174011545737251",29.26,27.80,0,319.81,396.75,93.9,88.7,0.429,1296490.7,1296490.7,1968,0,0,0,L,1122011218,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322012,525569.00
05/31/2019 13:00,2,3.092,ACTIVE,216.45,348.36,60.059,1559322004,"201051344000576","174011545737251",28.96,29.50,0,318.30,403.07,90.7,85.6,0.433,1314020.7,1314020.7,1972,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322013,525570.00
05/31/2019 13:00,2,3.131,ACTIVE,216.22,346.86,60.038,1559322004,"201051344001158","174011545737251",29.16,28.50,0,318.91,402.16,92.5,87.4,0.438,1290844.1,1290844.1,1967,0,0,0,L,1122011218,1,122.68,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322014,525571.00
05/31/2019 13:00,2,3.146,ACTIVE,216.00,348.96,60.065,1559322004,"201051344000917","174011545737251",29.26,31.80,0,320.11,397.66,93.3,88.1,0.442,1304714.5,1304714.5,1973,0,0,0,L,1122011218,1,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322015,525572.00
05/31/2019 13:00,2,3.188,ACTIVE,215.54,353.17,60.049,1559322004,"201051344000417","174011545737251",19.16,26.80,0,318.91,383.53,61.9,57.8,0.508,1041498.0,1041498.0,1973,0,0,0,L,1122011218,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322015,525573.00
05/31/2019 13:00,2,3.154,ACTIVE,215.54,347.76,60.038,1559322004,"201051344000685","174011545737251",29.48,25.50,0,331.83,397.66,94.2,89.0,0.460,1311131.4,1311131.4,1973,0,0,0,L,1122011218,1,124.27,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322016,525574.00
05/31/2019 13:00,2,3.209,ACTIVE,216.22,348.66,60.049,1559322004,"201051344000651","174011545737251",29.04,32.20,0,333.33,401.86,94.5,89.3,0.442,1304546.9,1304546.9,1972,0,0,0,L,1122011218,1,124.49,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322017,525575.00
05/31/2019 13:00,2,3.107,ACTIVE,215.09,346.56,60.065,1559322004,"201051344000594","174011545737251",29.42,30.00,0,317.70,397.05,92.6,87.5,0.429,1316109.9,1316109.9,1972,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322018,525576.00
05/31/2019 13:00,2,3.088,ACTIVE,216.45,346.86,60.043,1559322004,"201051344000469","174011545737251",29.10,27.50,0,316.50,402.77,91.0,85.9,0.438,1296208.7,1296208.7,1970,0,0,0,L,1122011218,1,122.46,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322019,525577.00
05/31/2019 13:00,2,3.262,ACTIVE,216.00,348.36,60.049,1559322004,"201051344000585","174011545737251",29.00,28.80,0,332.43,402.16,95.8,90.6,0.446,1318453.0,1318453.0,1969,0,0,0,L,1122011218,1,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322020,525578.00
05/31/2019 13:00,2,3.062,ACTIVE,216.67,348.36,60.043,1559322004,"201051344000853","174011545737251",29.10,30.30,0,319.51,401.86,90.3,85.3,0.420,1319426.3,1319426.3,1974,0,0,0,L,1122011218,1,123.36,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322021,525579.00
05/31/2019 13:00,2,3.090,ACTIVE,215.54,347.76,60.033,1559322004,"201051344001145","174011545737251",29.74,26.00,0,320.71,397.96,93.0,87.9,0.433,1319414.3,1319414.3,1974,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322022,525580.00
05/31/2019 13:00,2,3.178,ACTIVE,215.77,348.66,60.054,1559322004,"201051344000438","174011545737251",29.52,29.00,0,332.43,399.16,95.0,89.7,0.438,1312774.8,1312774.8,1969,0,0,0,L,1122011218,1,124.04,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322023,525581.00
05/31/2019 13:00,2,3.170,ACTIVE,215.54,346.86,60.038,1559322004,"201051344001135","174011545737251",29.40,31.80,0,330.33,397.35,94.4,89.2,0.424,1299685.9,1299685.9,1969,0,0,0,L,1122011218,1,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322024,525582.00
05/31/2019 13:00,2,3.025,ACTIVE,216.22,346.56,60.033,1559322004,"201051344000983","174011545737251",29.28,30.30,0,317.10,401.56,89.7,84.6,0.420,1317366.6,1317366.6,1968,0,0,0,L,1122011218,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322025,525583.00
05/31/2019 13:00,2,3.098,ACTIVE,215.77,347.16,60.049,1559322004,"201051344001203","174011545737251",29.18,31.80,0,333.03,401.56,91.5,86.4,0.424,1307487.0,1307487.0,1968,0,0,0,L,1122011218,1,124.27,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322026,525584.00
05/31/2019 13:00,2,2.967,ACTIVE,215.09,345.96,60.049,1559322004,"201051344001230","174011545737251",29.52,25.00,0,318.30,397.96,88.7,83.7,0.415,1303138.8,1303138.8,1979,0,0,0,L,1122011218,1,123.59,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322027,525585.00
05/31/2019 13:00,2,2.994,ACTIVE,214.87,346.86,60.049,1559322004,"201051344000646","174011545737251",29.30,29.30,0,329.73,397.66,88.8,83.8,0.411,1296944.6,1296944.6,1971,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322027,525586.00
05/31/2019 13:00,2,2.895,ACTIVE,215.77,345.06,60.070,1559322004,"201051344000867","174011545737251",29.28,33.30,0,318.91,397.96,85.8,80.9,0.393,1294523.0,1294523.0,1967,0,0,0,L,1122011218,1,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322028,525587.00
05/31/2019 13:00,2,2.861,ACTIVE,215.77,346.86,60.043,1559322004,"201051344000633","174011545737251",29.36,32.60,0,319.81,401.86,85.1,80.2,0.393,1291827.8,1291827.8,1971,0,0,0,L,1122011218,1,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322029,525588.00
05/31/2019 13:00,2,2.973,ACTIVE,215.09,346.56,60.022,1559322004,"201051344000955","174011545737251",29.64,29.00,0,329.73,397.66,89.3,84.3,0.420,1317310.3,1317310.3,1971,0,0,0,L,1122011218,1,123.14,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322030,525589.00
05/31/2019 13:00,2,2.949,ACTIVE,216.00,346.56,60.049,1559322004,"201051344000648","174011545737251",29.08,28.50,0,318.30,397.96,86.9,81.9,0.415,1306595.3,1306595.3,1968,0,0,0,L,1122011218,1,122.23,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322031,525590.00
05/31/2019 13:00,2,2.982,ACTIVE,216.22,346.56,60.038,1559322004,"201051344000645","174011545737251",29.12,31.00,0,320.11,400.66,88.0,83.1,0.407,1311776.4,1311776.4,1968,0,0,0,L,1122011218,1,123.14,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322032,525591.00
05/31/2019 13:00,2,3.000,ACTIVE,216.22,346.56,60.043,1559322004,"201051344000569","174011545737251",29.10,29.50,0,318.61,400.36,88.4,83.4,0.415,1328245.2,1328245.2,1971,0,0,0,L,1122011218,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322033,525592.00
05/31/2019 13:00,2,3.031,ACTIVE,216.22,351.97,60.049,1559322004,"179051228000119","174011545737251",29.34,33.50,0,319.21,402.77,90.0,85.0,0.429,114875.2,114875.2,1981,0,0,0,L,46974696,1,122.68,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322034,525593.00
05/31/2019 13:15,2,2.609,ACTIVE,215.32,359.18,60.017,1559322903,"201051344000579","174011545737251",30.02,25.50,0,317.40,390.14,79.2,74.5,0.658,1328571.3,1328571.3,1971,0,0,0,L,1122011218,1,122.23,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322905,525594.00
05/31/2019 13:15,2,2.734,ACTIVE,214.64,345.96,60.017,1559322903,"201051344001025","174011545737251",29.00,28.80,0,318.91,389.24,80.3,75.6,0.371,1311845.1,1311845.1,1966,0,0,0,L,1122011218,1,123.14,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322906,525595.00
05/31/2019 13:15,2,2.570,ACTIVE,214.87,358.28,60.001,1559322903,"201051344001093","174011545737251",29.54,25.80,0,319.21,388.04,76.9,72.3,0.628,1294977.2,1294977.2,1972,0,0,0,L,1122011218,1,123.36,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322907,525596.00
05/31/2019 13:15,2,2.568,ACTIVE,215.09,358.58,59.990,1559322903,"201051344000458","174011545737251",29.56,29.00,0,317.70,388.04,76.9,72.3,0.641,1310853.1,1310853.1,1971,0,0,0,L,1122011218,1,122.23,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322908,525597.00
05/31/2019 13:15,2,2.688,ACTIVE,214.41,356.78,59.996,1559322903,"201051344000890","174011545737251",29.28,24.30,0,318.30,388.04,79.7,75.0,0.663,1309923.9,1309923.9,1971,0,0,0,L,1122011218,1,123.36,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322909,525598.00
05/31/2019 13:15,2,2.672,ACTIVE,215.32,354.07,60.001,1559322903,"201051344000988","174011545737251",18.96,25.00,0,332.43,382.63,51.4,47.6,0.438,1005480.1,1005480.1,1967,0,0,0,L,1122011218,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322910,525599.00
05/31/2019 13:15,2,2.629,ACTIVE,215.32,359.18,59.990,1559322903,"201051344000582","174011545737251",29.32,27.00,0,318.00,389.54,78.1,73.5,0.658,1288134.0,1288134.0,1968,0,0,0,L,1122011218,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322911,525600.00
05/31/2019 13:15,2,2.615,ACTIVE,214.87,357.98,59.996,1559322903,"201051344000868","174011545737251",29.46,25.50,0,319.51,388.34,78.0,73.4,0.641,1296509.3,1296509.3,1969,0,0,0,L,1122011218,1,122.01,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322911,525601.00
05/31/2019 13:15,2,2.582,ACTIVE,215.77,360.08,59.996,1559322903,"201051344000576","174011545737251",29.26,27.50,0,318.00,389.24,76.6,72.0,0.650,1314038.8,1314038.8,1973,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322912,525602.00
05/31/2019 13:15,2,2.639,ACTIVE,215.32,358.28,60.006,1559322903,"201051344001158","174011545737251",29.36,25.80,0,320.11,389.84,78.5,73.9,0.658,1290862.7,1290862.7,1968,0,0,0,L,1122011218,1,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322913,525603.00
05/31/2019 13:15,2,2.600,ACTIVE,215.09,358.28,59.990,1559322903,"201051344000917","174011545737251",29.64,28.50,0,320.41,387.74,78.0,73.4,0.663,1304733.1,1304733.1,1974,0,0,0,L,1122011218,1,123.36,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322914,525604.00
05/31/2019 13:15,2,2.752,ACTIVE,214.64,350.17,59.996,1559322903,"201051344000417","174011545737251",18.91,26.00,0,331.83,379.92,52.7,48.9,0.429,1041510.3,1041510.3,1974,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322915,525605.00
05/31/2019 13:15,2,2.650,ACTIVE,214.64,348.36,60.001,1559322903,"201051344000685","174011545737251",29.88,23.80,0,317.10,389.24,80.1,75.4,0.393,1311150.3,1311150.3,1974,0,0,0,L,1122011218,1,123.81,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322916,525606.00
05/31/2019 13:15,2,2.742,ACTIVE,215.32,348.06,60.006,1559322903,"201051344000651","174011545737251",29.26,29.00,0,318.00,390.14,81.3,76.5,0.371,1304566.0,1304566.0,1973,0,0,0,L,1122011218,1,124.04,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322917,525607.00
05/31/2019 13:15,2,2.668,ACTIVE,214.64,346.26,60.006,1559322903,"201051344000594","174011545737251",29.80,26.80,0,316.50,388.94,80.5,75.8,0.371,1316128.8,1316128.8,1973,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322918,525608.00
05/31/2019 13:15,2,2.676,ACTIVE,215.54,359.18,59.985,1559322903,"201051344000469","174011545737251",29.30,25.30,0,318.00,389.84,79.4,74.7,0.672,1296227.3,1296227.3,1971,0,0,0,L,1122011218,1,121.78,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322919,525609.00
05/31/2019 13:15,2,2.812,ACTIVE,215.09,347.46,59.985,1559322903,"201051344000585","174011545737251",29.46,27.00,0,318.30,388.94,83.9,79.1,0.389,1318472.5,1318472.5,1970,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322920,525610.00
05/31/2019 13:15,2,2.695,ACTIVE,215.77,360.99,59.996,1559322903,"201051344000853","174011545737251",29.16,27.50,0,320.11,391.34,79.6,74.9,0.667,1319444.8,1319444.8,1975,0,0,0,L,1122011218,1,122.68,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322921,525611.00
05/31/2019 13:15,2,2.646,ACTIVE,214.64,345.36,59.990,1559322903,"201051344001145","174011545737251",30.00,24.00,0,320.41,388.34,80.5,75.7,0.371,1319433.0,1319433.0,1975,0,0,0,L,1122011218,1,123.14,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322922,525612.00
05/31/2019 13:15,2,2.746,ACTIVE,214.87,345.66,59.990,1559322903,"201051344000438","174011545737251",29.90,26.30,0,317.40,389.84,83.2,78.3,0.389,1312794.1,1312794.1,1970,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322923,525613.00
05/31/2019 13:15,2,2.801,ACTIVE,214.64,344.76,59.990,1559322903,"201051344001135","174011545737251",29.54,29.30,0,318.91,388.64,83.8,78.9,0.376,1299705.2,1299705.2,1970,0,0,0,L,1122011218,1,123.36,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322924,525614.00
05/31/2019 13:15,2,2.725,ACTIVE,215.54,345.36,60.033,1559322903,"201051344000983","174011545737251",29.48,27.30,0,318.00,389.84,81.3,76.6,0.384,1317385.2,1317385.2,1969,0,0,0,L,1122011218,1,122.46,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322926,525615.00
05/31/2019 13:15,2,2.795,ACTIVE,215.09,345.06,60.001,1559322903,"201051344001203","174011545737251",29.44,30.00,0,318.91,388.94,83.3,78.5,0.380,1307506.1,1307506.1,1969,0,0,0,L,1122011218,1,124.04,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322927,525616.00
05/31/2019 13:15,2,2.672,ACTIVE,214.41,344.45,59.996,1559322903,"201051344001230","174011545737251",30.00,23.30,0,317.10,386.83,81.2,76.4,0.376,1303157.4,1303157.4,1980,0,0,0,L,1122011218,1,123.36,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322928,525617.00
05/31/2019 13:15,2,2.814,ACTIVE,214.41,345.06,59.996,1559322903,"201051344000646","174011545737251",29.38,27.50,0,316.20,388.04,83.8,78.9,0.389,1296963.6,1296963.6,1972,0,0,0,L,1122011218,1,123.36,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322929,525618.00
05/31/2019 13:15,2,2.746,ACTIVE,215.09,343.85,59.980,1559322903,"201051344000867","174011545737251",29.64,31.50,0,320.11,385.93,82.5,77.7,0.362,1294541.7,1294541.7,1968,0,0,0,L,1122011218,1,122.46,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322930,525619.00
05/31/2019 13:15,2,2.709,ACTIVE,215.32,345.96,59.964,1559322903,"201051344000633","174011545737251",29.98,30.80,0,320.41,388.34,82.3,77.5,0.367,1291846.4,1291846.4,1972,0,0,0,L,1122011218,1,122.46,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322931,525620.00
05/31/2019 13:15,2,2.840,ACTIVE,214.41,344.45,59.980,1559322903,"201051344000955","174011545737251",29.68,27.30,0,316.50,387.74,85.4,80.5,0.407,1317329.6,1317329.6,1972,0,0,0,L,1122011218,1,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322932,525621.00
05/31/2019 13:15,2,2.717,ACTIVE,215.54,345.06,59.996,1559322903,"201051344000648","174011545737251",29.44,25.80,0,317.40,389.54,81.1,76.3,0.384,1306613.6,1306613.6,1969,0,0,0,L,1122011218,1,122.01,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322933,525622.00
