ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 13:15,2,2.760,ACTIVE,215.77,345.96,59.990,1559322903,"201051344000645","174011545737251",29.18,28.50,0,318.00,389.54,81.7,76.9,0.380,1311794.7,1311794.7,1969,0,0,0,L,1122011218,1,122.68,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322934,525623.00
05/31/2019 13:15,2,2.734,ACTIVE,215.54,345.36,59.996,1559322903,"201051344000569","174011545737251",29.74,27.30,0,317.70,389.84,82.3,77.6,0.389,1328263.7,1328263.7,1972,0,0,0,L,1122011218,1,122.01,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322935,525624.00
05/31/2019 13:15,2,2.781,ACTIVE,215.54,349.26,59.990,1559322903,"179051228000119","174011545737251",29.78,31.00,0,318.00,395.85,83.9,79.1,0.402,114894.0,114894.0,1982,0,0,0,L,46974696,1,122.46,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559322935,525625.00
05/31/2019 13:30,2,4.004,ACTIVE,217.13,350.47,60.017,1559323804,"201051344000579","174011545737251",29.30,28.30,0,333.33,412.68,118.8,112.7,0.561,1328601.9,1328601.9,1972,0,0,0,L,1122011218,1,123.14,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323805,525626.00
05/31/2019 13:30,2,4.021,ACTIVE,216.22,349.56,60.022,1559323804,"201051344001025","174011545737251",29.22,31.30,0,332.73,413.59,118.9,112.8,0.535,1311876.2,1311876.2,1967,0,0,0,L,1122011218,1,123.59,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323806,525627.00
05/31/2019 13:30,2,3.768,ACTIVE,216.22,351.07,60.022,1559323804,"201051344001093","174011545737251",29.22,28.00,0,331.83,413.29,111.6,105.8,0.513,1295007.5,1295007.5,1973,0,0,0,L,1122011218,1,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323807,525628.00
05/31/2019 13:30,2,3.627,ACTIVE,216.67,349.26,60.033,1559323804,"201051344000458","174011545737251",29.02,32.20,0,331.83,411.48,106.6,100.9,0.495,1310882.8,1310882.8,1972,0,0,0,L,1122011218,1,123.14,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323808,525629.00
05/31/2019 13:30,2,3.717,ACTIVE,215.32,348.06,60.006,1559323804,"201051344000890","174011545737251",29.32,26.50,0,330.33,408.48,110.3,104.5,0.504,1309954.7,1309954.7,1972,0,0,0,L,1122011218,1,123.81,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323809,525630.00
05/31/2019 13:30,2,3.682,ACTIVE,216.67,357.08,60.038,1559323804,"201051344000988","174011545737251",18.83,26.30,0,318.00,390.74,70.3,65.9,0.601,1005499.7,1005499.7,1968,0,0,0,L,1122011218,1,122.68,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323810,525631.00
05/31/2019 13:30,2,3.641,ACTIVE,216.45,349.86,60.006,1559323804,"201051344000582","174011545737251",29.00,29.50,0,331.83,414.49,106.9,101.3,0.499,1288164.3,1288164.3,1969,0,0,0,L,1122011218,1,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323811,525632.00
05/31/2019 13:30,2,3.570,ACTIVE,215.77,348.06,60.001,1559323804,"201051344000868","174011545737251",28.88,27.80,0,331.83,411.48,104.4,98.9,0.482,1296539.4,1296539.4,1970,0,0,0,L,1122011218,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323812,525633.00
05/31/2019 13:30,2,3.492,ACTIVE,216.90,351.37,60.033,1559323804,"201051344000576","174011545737251",28.75,30.00,0,332.13,411.18,101.7,96.2,0.486,1314068.3,1314068.3,1974,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323813,525634.00
05/31/2019 13:30,2,3.553,ACTIVE,216.67,349.56,60.012,1559323804,"201051344001158","174011545737251",28.94,28.00,0,333.03,412.68,104.1,98.5,0.486,1290892.8,1290892.8,1969,0,0,0,L,1122011218,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323814,525635.00
05/31/2019 13:30,2,3.555,ACTIVE,216.00,348.66,60.033,1559323804,"201051344000917","174011545737251",29.10,30.30,0,330.93,413.29,104.8,99.2,0.495,1304763.4,1304763.4,1975,0,0,0,L,1122011218,1,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323815,525636.00
05/31/2019 13:30,2,3.604,ACTIVE,215.77,354.67,60.049,1559323804,"201051344000417","174011545737251",19.02,28.00,0,318.91,387.14,69.4,65.1,0.570,1041530.1,1041530.1,1975,0,0,0,L,1122011218,1,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323816,525637.00
05/31/2019 13:30,2,3.619,ACTIVE,215.54,349.56,60.033,1559323804,"201051344000685","174011545737251",28.94,26.50,0,331.83,408.48,106.1,100.5,0.513,1311181.2,1311181.2,1975,0,0,0,L,1122011218,1,124.27,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323817,525638.00
05/31/2019 13:30,2,3.590,ACTIVE,216.22,348.66,60.006,1559323804,"201051344000651","174011545737251",29.28,31.00,0,332.43,413.29,106.5,100.9,0.491,1304597.1,1304597.1,1974,0,0,0,L,1122011218,1,124.49,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323818,525639.00
05/31/2019 13:30,2,3.549,ACTIVE,215.32,348.36,60.038,1559323804,"201051344000594","174011545737251",29.10,29.80,0,330.63,407.57,104.7,99.1,0.477,1316159.4,1316159.4,1974,0,0,0,L,1122011218,1,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323819,525640.00
05/31/2019 13:30,2,3.529,ACTIVE,216.45,348.96,60.054,1559323804,"201051344000469","174011545737251",28.84,27.30,0,332.43,412.98,103.1,97.6,0.499,1296257.4,1296257.4,1972,0,0,0,L,1122011218,1,122.46,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323819,525641.00
05/31/2019 13:30,2,3.688,ACTIVE,216.22,349.86,60.033,1559323804,"201051344000585","174011545737251",29.14,28.00,0,332.13,413.89,108.8,103.1,0.513,1318504.0,1318504.0,1971,0,0,0,L,1122011218,1,123.59,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323820,525642.00
05/31/2019 13:30,2,3.545,ACTIVE,217.13,351.07,60.028,1559323804,"201051344000853","174011545737251",28.75,29.30,0,333.93,412.68,103.2,97.7,0.482,1319474.8,1319474.8,1976,0,0,0,L,1122011218,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323821,525643.00
05/31/2019 13:30,2,3.562,ACTIVE,215.54,347.76,60.012,1559323804,"201051344001145","174011545737251",29.22,26.80,0,332.13,408.48,105.4,99.8,0.491,1319463.7,1319463.7,1976,0,0,0,L,1122011218,1,123.59,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323822,525644.00
05/31/2019 13:30,2,3.609,ACTIVE,216.00,348.96,60.006,1559323804,"201051344000438","174011545737251",29.50,29.30,0,331.53,413.29,107.8,102.1,0.504,1312825.2,1312825.2,1971,0,0,0,L,1122011218,1,124.04,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323823,525645.00
05/31/2019 13:30,2,3.645,ACTIVE,216.00,348.66,60.006,1559323804,"201051344001135","174011545737251",29.12,30.50,0,330.33,412.98,107.6,101.9,0.491,1299736.2,1299736.2,1971,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323824,525646.00
05/31/2019 13:30,2,3.535,ACTIVE,216.45,348.66,60.022,1559323804,"201051344000983","174011545737251",28.78,30.00,0,331.83,412.38,103.1,97.6,0.486,1317415.3,1317415.3,1970,0,0,0,L,1122011218,1,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323825,525647.00
05/31/2019 13:30,2,3.580,ACTIVE,216.22,348.36,60.033,1559323804,"201051344001203","174011545737251",29.26,31.50,0,331.83,413.29,106.1,100.5,0.491,1307537.1,1307537.1,1970,0,0,0,L,1122011218,1,124.49,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323826,525648.00
05/31/2019 13:30,2,3.523,ACTIVE,215.54,347.46,60.006,1559323804,"201051344001230","174011545737251",29.10,25.80,0,329.43,407.87,103.8,98.3,0.486,1303187.8,1303187.8,1981,0,0,0,L,1122011218,1,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323827,525649.00
05/31/2019 13:30,2,3.613,ACTIVE,215.32,348.06,60.033,1559323804,"201051344000646","174011545737251",28.98,28.80,0,331.23,408.78,106.2,100.5,0.504,1296994.5,1296994.5,1973,0,0,0,L,1122011218,1,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323828,525650.00
05/31/2019 13:30,2,3.561,ACTIVE,216.22,346.86,60.006,1559323804,"201051344000867","174011545737251",28.80,33.00,0,331.83,406.67,103.9,98.3,0.482,1294571.9,1294571.9,1969,0,0,0,L,1122011218,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323829,525651.00
05/31/2019 13:30,2,3.568,ACTIVE,216.22,351.37,60.022,1559323804,"201051344000633","174011545737251",28.84,31.80,0,332.13,416.59,104.3,98.7,0.495,1291876.5,1291876.5,1973,0,0,0,L,1122011218,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323830,525652.00
05/31/2019 13:30,2,3.672,ACTIVE,215.54,348.36,59.996,1559323804,"201051344000955","174011545737251",29.20,29.00,0,331.23,408.48,108.6,102.9,0.513,1317360.8,1317360.8,1973,0,0,0,L,1122011218,1,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323831,525653.00
05/31/2019 13:30,2,3.438,ACTIVE,216.45,349.56,60.028,1559323804,"201051344000648","174011545737251",29.08,28.80,0,333.03,412.38,101.2,95.8,0.477,1306643.2,1306643.2,1970,0,0,0,L,1122011218,1,122.46,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323832,525654.00
05/31/2019 13:30,2,3.520,ACTIVE,216.45,349.26,60.028,1559323804,"201051344000645","174011545737251",28.51,31.30,0,333.03,412.08,101.6,96.2,0.455,1311824.6,1311824.6,1970,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323833,525655.00
05/31/2019 13:30,2,3.559,ACTIVE,216.22,349.56,60.006,1559323804,"201051344000569","174011545737251",28.61,29.50,0,332.73,412.38,103.1,97.6,0.486,1328293.6,1328293.6,1973,0,0,0,L,1122011218,1,122.23,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323834,525656.00
05/31/2019 13:30,2,3.574,ACTIVE,216.67,354.37,60.006,1559323804,"179051228000119","174011545737251",29.14,33.50,0,332.13,411.78,105.6,100.0,0.508,114924.4,114924.4,1983,0,0,0,L,46974696,1,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559323835,525657.00
05/31/2019 13:45,2,6.623,ACTIVE,220.06,361.59,60.022,1559324704,"201051344000579","174011545737251",27.75,33.30,0,333.63,409.98,186.1,177.7,0.862,1328643.3,1328643.3,1973,0,0,0,L,1122011218,1,124.72,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324705,525658.00
05/31/2019 13:45,2,6.836,ACTIVE,218.71,360.38,60.022,1559324704,"201051344001025","174011545737251",27.55,35.00,0,332.43,409.68,190.7,182.1,0.857,1311918.6,1311918.6,1968,0,0,0,L,1122011218,1,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324706,525659.00
05/31/2019 13:45,2,6.635,ACTIVE,218.93,360.38,60.043,1559324704,"201051344001093","174011545737251",27.79,31.50,0,333.03,409.98,186.8,178.4,0.849,1295048.9,1295048.9,1974,0,0,0,L,1122011218,1,125.40,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324707,525660.00
05/31/2019 13:45,2,6.418,ACTIVE,220.06,360.38,60.017,1559324704,"201051344000458","174011545737251",27.81,36.00,0,331.83,411.18,180.6,172.4,0.826,1310923.2,1310923.2,1973,0,0,0,L,1122011218,1,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324708,525661.00
05/31/2019 13:45,2,6.652,ACTIVE,217.80,359.48,60.006,1559324704,"201051344000890","174011545737251",27.77,30.80,0,331.23,404.87,187.0,178.6,0.849,1309996.6,1309996.6,1973,0,0,0,L,1122011218,1,125.17,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324709,525662.00
05/31/2019 13:45,2,6.590,ACTIVE,220.06,356.48,60.017,1559324704,"201051344000988","174011545737251",17.87,31.00,0,317.70,390.74,119.3,113.2,0.548,1005526.4,1005526.4,1969,0,0,0,L,1122011218,1,124.49,125.62,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324710,525663.00
05/31/2019 13:45,2,6.570,ACTIVE,218.93,360.69,60.001,1559324704,"201051344000582","174011545737251",27.85,32.80,0,332.43,410.88,185.2,176.8,0.857,1288205.8,1288205.8,1970,0,0,0,L,1122011218,1,125.40,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324711,525664.00
05/31/2019 13:45,2,6.570,ACTIVE,218.71,358.58,60.022,1559324704,"201051344000868","174011545737251",27.45,31.80,0,331.83,404.27,182.6,174.4,0.826,1296580.3,1296580.3,1971,0,0,0,L,1122011218,1,123.81,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324712,525665.00
05/31/2019 13:45,2,6.477,ACTIVE,219.84,361.89,60.033,1559324704,"201051344000576","174011545737251",27.41,33.00,0,332.73,409.08,179.9,171.7,0.835,1314108.6,1314108.6,1975,0,0,0,L,1122011218,1,124.72,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324713,525666.00
05/31/2019 13:45,2,6.576,ACTIVE,220.06,361.59,60.028,1559324704,"201051344001158","174011545737251",27.12,32.80,0,333.33,409.68,180.6,172.4,0.835,1290933.6,1290933.6,1970,0,0,0,L,1122011218,1,124.49,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324714,525667.00
05/31/2019 13:45,2,6.506,ACTIVE,218.93,360.08,59.996,1559324704,"201051344000917","174011545737251",28.21,33.50,0,332.13,408.78,185.8,177.4,0.866,1304805.1,1304805.1,1976,0,0,0,L,1122011218,1,125.17,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324715,525668.00
05/31/2019 13:45,2,6.557,ACTIVE,218.26,353.47,60.017,1559324704,"201051344000417","174011545737251",18.21,32.00,0,318.00,387.14,120.9,114.8,0.557,1041557.2,1041557.2,1976,0,0,0,L,1122011218,1,124.94,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324716,525669.00
05/31/2019 13:45,2,6.629,ACTIVE,217.80,360.38,60.017,1559324704,"201051344000685","174011545737251",28.07,30.30,0,331.83,405.47,188.4,179.9,0.897,1311223.5,1311223.5,1976,0,0,0,L,1122011218,1,125.40,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324717,525670.00
05/31/2019 13:45,2,6.713,ACTIVE,219.16,359.78,60.049,1559324704,"201051344000651","174011545737251",27.71,33.80,0,333.33,410.58,188.4,179.9,0.857,1304639.6,1304639.6,1975,0,0,0,L,1122011218,1,125.85,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324718,525671.00
05/31/2019 13:45,2,6.570,ACTIVE,218.03,357.68,60.017,1559324704,"201051344000594","174011545737251",28.07,33.80,0,329.43,404.27,186.8,178.4,0.853,1316201.1,1316201.1,1975,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324719,525672.00
05/31/2019 13:45,2,6.553,ACTIVE,220.29,360.69,59.985,1559324704,"201051344000469","174011545737251",27.91,31.50,0,333.03,410.28,185.3,176.9,0.875,1296298.5,1296298.5,1973,0,0,0,L,1122011218,1,124.27,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324720,525673.00
05/31/2019 13:45,2,6.818,ACTIVE,219.39,362.49,59.996,1559324704,"201051344000585","174011545737251",27.97,32.00,0,332.13,411.18,193.1,184.5,0.902,1318546.9,1318546.9,1972,0,0,0,L,1122011218,1,125.17,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324721,525674.00
05/31/2019 13:45,2,6.713,ACTIVE,220.52,361.89,59.996,1559324704,"201051344000853","174011545737251",27.29,34.00,0,334.24,408.18,185.5,177.1,0.853,1319515.8,1319515.8,1977,0,0,0,L,1122011218,1,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324722,525675.00
05/31/2019 13:45,2,6.736,ACTIVE,217.80,359.78,60.012,1559324704,"201051344001145","174011545737251",28.01,30.00,0,330.93,406.07,190.9,182.3,0.884,1319505.8,1319505.8,1977,0,0,0,L,1122011218,1,124.94,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324723,525676.00
05/31/2019 13:45,2,6.730,ACTIVE,218.71,360.99,60.012,1559324704,"201051344000438","174011545737251",28.17,33.80,0,332.73,409.68,192.0,183.4,0.866,1312867.8,1312867.8,1972,0,0,0,L,1122011218,1,125.62,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324724,525677.00
05/31/2019 13:45,2,6.830,ACTIVE,218.71,360.38,59.996,1559324704,"201051344001135","174011545737251",27.65,34.50,0,331.23,410.28,191.2,182.6,0.866,1299778.7,1299778.7,1972,0,0,0,L,1122011218,1,125.40,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324724,525678.00
05/31/2019 13:45,2,6.643,ACTIVE,220.06,360.99,60.001,1559324704,"201051344000983","174011545737251",27.73,33.50,0,333.33,409.38,186.4,178.0,0.871,1317456.4,1317456.4,1971,0,0,0,L,1122011218,1,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324725,525679.00
05/31/2019 13:45,2,6.893,ACTIVE,219.16,361.89,60.033,1559324704,"201051344001203","174011545737251",27.79,35.40,0,333.33,410.88,193.9,185.2,0.906,1307579.6,1307579.6,1971,0,0,0,L,1122011218,1,126.07,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324726,525680.00
05/31/2019 13:45,2,6.771,ACTIVE,217.58,361.29,60.017,1559324704,"201051344001230","174011545737251",28.07,30.30,0,330.03,404.57,192.5,183.9,0.906,1303229.8,1303229.8,1982,0,0,0,L,1122011218,1,124.94,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324727,525681.00
05/31/2019 13:45,2,6.873,ACTIVE,217.80,360.08,60.038,1559324704,"201051344000646","174011545737251",27.91,32.60,0,330.33,405.77,194.2,185.5,0.897,1297037.0,1297037.0,1974,0,0,0,L,1122011218,1,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324728,525682.00
05/31/2019 13:45,2,6.682,ACTIVE,219.16,360.38,60.006,1559324704,"201051344000867","174011545737251",27.99,36.00,0,332.13,403.97,189.3,180.8,0.857,1294613.3,1294613.3,1970,0,0,0,L,1122011218,1,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324729,525683.00
05/31/2019 13:45,2,6.812,ACTIVE,219.16,361.89,60.033,1559324704,"201051344000633","174011545737251",27.51,35.20,0,332.73,408.78,189.7,181.2,0.888,1291917.9,1291917.9,1974,0,0,0,L,1122011218,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324730,525684.00
05/31/2019 13:45,2,6.879,ACTIVE,217.80,359.48,60.017,1559324704,"201051344000955","174011545737251",28.23,32.40,0,331.23,405.77,196.6,187.9,0.910,1317403.6,1317403.6,1974,0,0,0,L,1122011218,1,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324731,525685.00
05/31/2019 13:45,2,6.684,ACTIVE,219.61,361.59,59.996,1559324704,"201051344000648","174011545737251",27.51,32.00,0,333.33,408.48,186.3,177.9,0.866,1306683.9,1306683.9,1971,0,0,0,L,1122011218,1,124.04,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324732,525686.00
05/31/2019 13:45,2,6.820,ACTIVE,219.84,361.59,59.975,1559324704,"201051344000645","174011545737251",27.39,34.80,0,333.63,408.48,189.2,180.7,0.857,1311865.6,1311865.6,1971,0,0,0,L,1122011218,1,124.72,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324733,525687.00
05/31/2019 13:45,2,6.828,ACTIVE,220.06,363.69,60.001,1559324704,"201051344000569","174011545737251",27.53,32.60,0,332.13,408.78,190.5,181.9,0.875,1328334.8,1328334.8,1974,0,0,0,L,1122011218,1,124.27,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324734,525688.00
05/31/2019 13:45,2,6.855,ACTIVE,220.06,368.20,59.990,1559324704,"179051228000119","174011545737251",27.91,36.80,0,331.83,413.29,193.6,185.0,0.924,114966.1,114966.1,1984,0,0,0,L,46974696,1,124.72,126.07,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559324735,525689.00
05/31/2019 14:00,2,6.377,ACTIVE,219.84,359.48,60.038,1559325604,"201051344000579","174011545737251",28.11,37.50,0,338.44,407.27,181.5,173.2,0.822,1328687.1,1328687.1,1974,0,0,0,L,1122011218,1,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325605,525690.00
05/31/2019 14:00,2,6.723,ACTIVE,218.26,360.69,60.043,1559325604,"201051344001025","174011545737251",27.31,37.80,0,333.63,406.67,185.9,177.6,0.840,1311963.5,1311963.5,1969,0,0,0,L,1122011218,1,124.94,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325606,525691.00
05/31/2019 14:00,2,6.402,ACTIVE,218.71,359.78,60.006,1559325604,"201051344001093","174011545737251",28.11,33.30,0,336.94,407.57,182.2,173.9,0.822,1295092.7,1295092.7,1975,0,0,0,L,1122011218,1,125.17,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325607,525692.00
05/31/2019 14:00,2,6.312,ACTIVE,219.84,360.08,60.001,1559325604,"201051344000458","174011545737251",27.47,41.50,0,338.14,404.57,175.8,167.7,0.800,1310965.7,1310965.7,1974,0,0,0,L,1122011218,1,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325608,525693.00
05/31/2019 14:00,2,6.586,ACTIVE,217.35,358.88,60.017,1559325604,"201051344000890","174011545737251",27.35,33.50,0,330.93,402.46,182.4,174.2,0.835,1310040.9,1310040.9,1974,0,0,0,L,1122011218,1,124.94,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325609,525694.00
05/31/2019 14:00,2,6.342,ACTIVE,219.84,355.58,60.033,1559325604,"201051344000988","174011545737251",17.91,34.80,0,338.14,386.53,115.1,109.2,0.535,1005554.3,1005554.3,1970,0,0,0,L,1122011218,1,124.49,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325610,525695.00
05/31/2019 14:00,2,6.354,ACTIVE,218.48,363.09,60.054,1559325604,"201051344000582","174011545737251",28.07,35.00,0,336.64,408.78,180.4,172.2,0.835,1288249.6,1288249.6,1971,0,0,0,L,1122011218,1,124.94,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325611,525696.00
05/31/2019 14:00,2,6.430,ACTIVE,218.48,358.28,60.028,1559325604,"201051344000868","174011545737251",27.04,35.80,0,332.43,401.56,176.1,168.0,0.800,1296623.3,1296623.3,1972,0,0,0,L,1122011218,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325611,525697.00
05/31/2019 14:00,2,6.205,ACTIVE,219.61,360.38,60.033,1559325604,"201051344000576","174011545737251",27.57,37.50,0,337.54,406.07,173.2,165.3,0.813,1314150.8,1314150.8,1976,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325612,525698.00
05/31/2019 14:00,2,6.420,ACTIVE,219.61,360.99,60.033,1559325604,"201051344001158","174011545737251",27.15,35.80,0,337.54,406.07,176.4,168.4,0.822,1290976.4,1290976.4,1971,0,0,0,L,1122011218,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325613,525699.00
05/31/2019 14:00,2,6.344,ACTIVE,218.26,359.78,60.017,1559325604,"201051344000917","174011545737251",28.43,35.80,0,332.73,406.07,182.6,174.3,0.853,1304849.3,1304849.3,1977,0,0,0,L,1122011218,1,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325614,525700.00
05/31/2019 14:00,2,6.453,ACTIVE,217.58,352.27,60.049,1559325604,"201051344000417","174011545737251",18.17,33.80,0,333.63,382.03,118.8,112.7,0.552,1041585.7,1041585.7,1977,0,0,0,L,1122011218,1,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325615,525701.00
05/31/2019 14:00,2,6.510,ACTIVE,217.13,359.48,60.028,1559325604,"201051344000685","174011545737251",27.95,32.40,0,330.93,403.07,184.3,175.9,0.884,1311268.1,1311268.1,1977,0,0,0,L,1122011218,1,125.17,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325616,525702.00
05/31/2019 14:00,2,6.520,ACTIVE,218.71,361.29,60.006,1559325604,"201051344000651","174011545737251",27.79,37.00,0,337.54,407.57,183.5,175.2,0.826,1304684.2,1304684.2,1976,0,0,0,L,1122011218,1,125.62,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325617,525703.00
05/31/2019 14:00,2,6.264,ACTIVE,217.80,357.68,60.006,1559325604,"201051344000594","174011545737251",28.55,38.00,0,330.33,401.26,180.9,172.7,0.826,1316245.0,1316245.0,1976,0,0,0,L,1122011218,1,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325618,525704.00
05/31/2019 14:00,2,6.400,ACTIVE,219.84,360.08,60.028,1559325604,"201051344000469","174011545737251",27.17,35.40,0,337.24,407.27,176.2,168.1,0.835,1296341.4,1296341.4,1974,0,0,0,L,1122011218,1,124.04,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325619,525705.00
05/31/2019 14:00,2,6.648,ACTIVE,218.71,360.99,60.054,1559325604,"201051344000585","174011545737251",27.67,33.80,0,337.54,407.87,186.2,177.8,0.879,1318592.0,1318592.0,1973,0,0,0,L,1122011218,1,124.72,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325620,525706.00
05/31/2019 14:00,2,6.355,ACTIVE,220.06,360.08,60.033,1559325604,"201051344000853","174011545737251",27.15,38.00,0,336.94,404.87,174.7,166.6,0.813,1319558.4,1319558.4,1978,0,0,0,L,1122011218,1,125.17,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325621,525707.00
05/31/2019 14:00,2,6.385,ACTIVE,217.35,358.88,60.038,1559325604,"201051344001145","174011545737251",28.37,32.60,0,331.53,403.37,183.2,174.9,0.849,1319550.3,1319550.3,1978,0,0,0,L,1122011218,1,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325622,525708.00
05/31/2019 14:00,2,6.404,ACTIVE,217.80,358.88,60.070,1559325604,"201051344000438","174011545737251",28.37,38.00,0,334.24,405.47,184.0,175.7,0.835,1312912.6,1312912.6,1973,0,0,0,L,1122011218,1,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325623,525709.00
05/31/2019 14:00,2,6.508,ACTIVE,217.80,359.48,60.017,1559325604,"201051344001135","174011545737251",27.71,36.50,0,333.63,406.37,182.7,174.4,0.822,1299823.3,1299823.3,1973,0,0,0,L,1122011218,1,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325624,525710.00
05/31/2019 14:00,2,6.156,ACTIVE,219.39,359.48,60.028,1559325604,"201051344000983","174011545737251",27.89,38.00,0,336.94,406.37,173.8,165.9,0.822,1317499.1,1317499.1,1972,0,0,0,L,1122011218,1,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325625,525711.00
05/31/2019 14:00,2,6.463,ACTIVE,218.26,359.48,60.028,1559325604,"201051344001203","174011545737251",27.91,38.20,0,337.84,406.97,182.8,174.5,0.853,1307624.2,1307624.2,1972,0,0,0,L,1122011218,1,125.62,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325626,525712.00
05/31/2019 14:00,2,6.410,ACTIVE,216.90,357.38,60.017,1559325604,"201051344001230","174011545737251",27.95,32.60,0,330.33,401.86,181.3,173.1,0.857,1303273.9,1303273.9,1983,0,0,0,L,1122011218,1,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325627,525713.00
05/31/2019 14:00,2,6.494,ACTIVE,217.13,359.78,60.038,1559325604,"201051344000646","174011545737251",27.97,33.80,0,330.03,403.07,183.9,175.6,0.866,1297081.6,1297081.6,1975,0,0,0,L,1122011218,1,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325628,525714.00
05/31/2019 14:00,2,6.352,ACTIVE,218.48,356.78,60.033,1559325604,"201051344000867","174011545737251",27.41,40.00,0,331.23,400.96,176.3,168.3,0.795,1294656.3,1294656.3,1971,0,0,0,L,1122011218,1,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325629,525715.00
05/31/2019 14:00,2,6.260,ACTIVE,218.71,359.78,60.022,1559325604,"201051344000633","174011545737251",27.91,38.60,0,330.93,405.77,177.0,168.9,0.835,1291961.0,1291961.0,1975,0,0,0,L,1122011218,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325630,525716.00
05/31/2019 14:00,2,6.543,ACTIVE,217.13,360.08,60.038,1559325604,"201051344000955","174011545737251",27.83,34.30,0,330.63,403.07,184.5,176.1,0.879,1317448.4,1317448.4,1975,0,0,0,L,1122011218,1,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325631,525717.00
05/31/2019 14:00,2,6.182,ACTIVE,219.16,358.88,60.028,1559325604,"201051344000648","174011545737251",27.71,36.50,0,337.84,406.37,173.6,165.6,0.813,1306726.2,1306726.2,1972,0,0,0,L,1122011218,1,123.81,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325632,525718.00
05/31/2019 14:00,2,6.340,ACTIVE,219.39,358.28,60.022,1559325604,"201051344000645","174011545737251",27.00,38.00,0,338.14,405.77,173.2,165.3,0.782,1311908.1,1311908.1,1972,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325632,525719.00
05/31/2019 14:00,2,6.244,ACTIVE,219.39,359.78,60.049,1559325604,"201051344000569","174011545737251",27.33,36.30,0,337.24,406.97,172.8,164.9,0.809,1328377.2,1328377.2,1975,0,0,0,L,1122011218,1,124.04,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325633,525720.00
05/31/2019 14:00,2,6.289,ACTIVE,219.39,363.69,60.028,1559325604,"179051228000119","174011545737251",27.51,41.00,0,336.04,406.97,175.1,167.1,0.831,115009.2,115009.2,1985,0,0,0,L,46974696,1,124.49,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559325634,525721.00
05/31/2019 14:15,2,6.254,ACTIVE,219.61,359.18,60.028,1559326504,"201051344000579","174011545737251",27.79,40.40,0,338.14,403.37,176.0,168.0,0.831,1328729.1,1328729.1,1975,0,0,0,L,1122011218,1,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326505,525722.00
05/31/2019 14:15,2,6.492,ACTIVE,218.48,358.58,60.006,1559326504,"201051344001025","174011545737251",27.55,39.80,0,332.43,401.56,181.1,172.9,0.809,1312006.6,1312006.6,1970,0,0,0,L,1122011218,1,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326506,525723.00
05/31/2019 14:15,2,6.186,ACTIVE,218.48,359.48,59.980,1559326504,"201051344001093","174011545737251",28.17,35.60,0,334.24,403.07,176.4,168.3,0.813,1295134.7,1295134.7,1976,0,0,0,L,1122011218,1,125.17,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326507,525724.00
05/31/2019 14:15,2,6.141,ACTIVE,219.16,359.18,60.006,1559326504,"201051344000458","174011545737251",27.41,45.30,0,338.14,400.36,170.6,162.7,0.782,1311006.4,1311006.4,1975,0,0,0,L,1122011218,1,124.04,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326508,525725.00
05/31/2019 14:15,2,6.414,ACTIVE,217.35,356.18,60.028,1559326504,"201051344000890","174011545737251",27.43,35.20,0,331.23,398.56,178.2,170.1,0.818,1310083.4,1310083.4,1975,0,0,0,L,1122011218,1,124.94,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326509,525726.00
05/31/2019 14:15,2,6.230,ACTIVE,219.61,354.67,59.996,1559326504,"201051344000988","174011545737251",17.87,37.80,0,337.84,383.23,113.0,107.1,0.535,1005581.0,1005581.0,1971,0,0,0,L,1122011218,1,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326510,525727.00
05/31/2019 14:15,2,6.289,ACTIVE,218.71,359.48,59.969,1559326504,"201051344000582","174011545737251",27.83,37.00,0,331.23,403.37,177.5,169.4,0.831,1288291.7,1288291.7,1972,0,0,0,L,1122011218,1,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326511,525728.00
05/31/2019 14:15,2,6.244,ACTIVE,218.26,357.68,60.038,1559326504,"201051344000868","174011545737251",27.33,37.00,0,331.23,397.35,172.7,164.8,0.778,1296664.5,1296664.5,1973,0,0,0,L,1122011218,1,123.59,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326512,525729.00
05/31/2019 14:15,2,6.080,ACTIVE,219.39,359.48,60.028,1559326504,"201051344000576","174011545737251",27.49,40.20,0,337.54,402.16,169.4,161.5,0.795,1314191.1,1314191.1,1977,0,0,0,L,1122011218,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326513,525730.00
05/31/2019 14:15,2,6.125,ACTIVE,219.39,359.48,59.996,1559326504,"201051344001158","174011545737251",27.57,38.60,0,337.54,402.77,171.1,163.2,0.787,1291017.5,1291017.5,1972,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326514,525731.00
05/31/2019 14:15,2,6.281,ACTIVE,218.26,358.58,60.001,1559326504,"201051344000917","174011545737251",27.91,38.00,0,330.33,401.56,177.5,169.4,0.831,1304891.7,1304891.7,1978,0,0,0,L,1122011218,1,124.94,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326515,525732.00
05/31/2019 14:15,2,6.270,ACTIVE,217.58,351.07,60.017,1559326504,"201051344000417","174011545737251",18.13,35.40,0,333.03,379.32,115.0,109.1,0.535,1041613.2,1041613.2,1978,0,0,0,L,1122011218,1,124.49,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326516,525733.00
05/31/2019 14:15,2,6.305,ACTIVE,217.35,358.58,60.001,1559326504,"201051344000685","174011545737251",28.07,34.50,0,330.93,399.16,179.2,171.1,0.857,1311311.2,1311311.2,1978,0,0,0,L,1122011218,1,125.17,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326516,525734.00
05/31/2019 14:15,2,6.336,ACTIVE,218.93,358.58,59.980,1559326504,"201051344000651","174011545737251",27.71,40.20,0,333.03,404.57,177.8,169.7,0.809,1304727.1,1304727.1,1977,0,0,0,L,1122011218,1,125.85,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326517,525735.00
05/31/2019 14:15,2,6.111,ACTIVE,217.58,359.48,60.012,1559326504,"201051344000594","174011545737251",28.05,40.20,0,330.33,397.66,173.5,165.6,0.795,1316287.2,1316287.2,1977,0,0,0,L,1122011218,1,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326518,525736.00
05/31/2019 14:15,2,6.109,ACTIVE,219.39,360.08,60.006,1559326504,"201051344000469","174011545737251",27.49,37.80,0,337.24,403.07,170.1,162.3,0.809,1296382.4,1296382.4,1975,0,0,0,L,1122011218,1,123.81,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326519,525737.00
05/31/2019 14:15,2,6.355,ACTIVE,218.71,360.08,59.990,1559326504,"201051344000585","174011545737251",27.93,35.60,0,336.04,403.97,179.8,171.6,0.840,1318635.5,1318635.5,1974,0,0,0,L,1122011218,1,124.72,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326520,525738.00
05/31/2019 14:15,2,6.160,ACTIVE,219.84,360.38,60.012,1559326504,"201051344000853","174011545737251",27.23,40.20,0,339.04,402.77,169.9,162.1,0.791,1319599.1,1319599.1,1979,0,0,0,L,1122011218,1,124.72,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326521,525739.00
05/31/2019 14:15,2,6.166,ACTIVE,217.58,358.58,59.990,1559326504,"201051344001145","174011545737251",28.53,34.30,0,331.53,399.16,178.0,169.9,0.822,1319593.1,1319593.1,1979,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326522,525740.00
05/31/2019 14:15,2,6.256,ACTIVE,218.26,357.98,60.033,1559326504,"201051344000438","174011545737251",28.21,39.50,0,332.13,401.86,178.6,170.5,0.818,1312955.7,1312955.7,1974,0,0,0,L,1122011218,1,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326523,525741.00
05/31/2019 14:15,2,6.277,ACTIVE,218.26,357.08,60.028,1559326504,"201051344001135","174011545737251",27.91,38.60,0,331.83,401.56,177.5,169.4,0.795,1299866.3,1299866.3,1974,0,0,0,L,1122011218,1,124.94,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326524,525742.00
05/31/2019 14:15,2,6.148,ACTIVE,219.39,358.58,59.985,1559326504,"201051344000983","174011545737251",27.47,40.40,0,337.24,400.96,170.9,163.1,0.804,1317540.1,1317540.1,1973,0,0,0,L,1122011218,1,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326525,525743.00
05/31/2019 14:15,2,6.385,ACTIVE,218.71,358.28,60.017,1559326504,"201051344001203","174011545737251",27.61,40.40,0,334.54,402.46,178.6,170.5,0.831,1307666.9,1307666.9,1973,0,0,0,L,1122011218,1,125.62,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326526,525744.00
05/31/2019 14:15,2,6.291,ACTIVE,217.35,356.48,59.996,1559326504,"201051344001230","174011545737251",27.79,34.30,0,331.23,398.86,177.1,169.0,0.844,1303316.3,1303316.3,1984,0,0,0,L,1122011218,1,124.72,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326527,525745.00
05/31/2019 14:15,2,6.252,ACTIVE,217.35,359.48,60.022,1559326504,"201051344000646","174011545737251",28.19,35.40,0,330.63,400.06,178.6,170.4,0.840,1297124.5,1297124.5,1976,0,0,0,L,1122011218,1,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326528,525746.00
05/31/2019 14:15,2,6.139,ACTIVE,218.48,357.38,59.996,1559326504,"201051344000867","174011545737251",27.73,42.30,0,331.53,396.15,172.3,164.4,0.782,1294697.6,1294697.6,1972,0,0,0,L,1122011218,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326529,525747.00
05/31/2019 14:15,2,6.158,ACTIVE,218.48,358.88,60.038,1559326504,"201051344000633","174011545737251",27.63,40.60,0,333.03,401.26,172.2,164.3,0.809,1292002.4,1292002.4,1976,0,0,0,L,1122011218,1,123.81,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326529,525748.00
05/31/2019 14:15,2,6.275,ACTIVE,217.58,355.88,59.996,1559326504,"201051344000955","174011545737251",28.39,36.00,0,330.93,399.16,180.4,172.2,0.831,1317491.6,1317491.6,1976,0,0,0,L,1122011218,1,124.49,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326530,525749.00
05/31/2019 14:15,2,6.051,ACTIVE,218.93,358.88,59.985,1559326504,"201051344000648","174011545737251",27.67,38.20,0,337.54,401.26,169.5,161.6,0.804,1306766.7,1306766.7,1973,0,0,0,L,1122011218,1,123.59,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326531,525750.00
05/31/2019 14:15,2,6.232,ACTIVE,219.16,358.58,60.006,1559326504,"201051344000645","174011545737251",27.06,40.80,0,337.84,400.66,170.8,162.9,0.773,1311948.7,1311948.7,1973,0,0,0,L,1122011218,1,124.27,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326532,525751.00
05/31/2019 14:15,2,6.281,ACTIVE,219.39,359.78,59.959,1559326504,"201051344000569","174011545737251",27.04,38.60,0,336.94,400.66,172.0,164.1,0.800,1328417.8,1328417.8,1976,0,0,0,L,1122011218,1,123.81,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326533,525752.00
05/31/2019 14:15,2,6.281,ACTIVE,219.16,366.40,59.990,1559326504,"179051228000119","174011545737251",27.45,43.80,0,335.74,401.56,174.6,166.6,0.840,115050.4,115050.4,1986,0,0,0,L,46974696,1,124.04,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559326534,525753.00
05/31/2019 14:30,2,6.262,ACTIVE,219.84,360.69,60.022,1559327404,"201051344000579","174011545737251",27.57,40.40,0,338.44,403.07,174.9,166.9,0.822,1328770.3,1328770.3,1976,0,0,0,L,1122011218,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327405,525754.00
05/31/2019 14:30,2,6.514,ACTIVE,218.71,358.58,60.043,1559327404,"201051344001025","174011545737251",27.31,40.80,0,331.83,399.46,180.0,171.8,0.809,1312049.0,1312049.0,1971,0,0,0,L,1122011218,1,124.94,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327406,525755.00
05/31/2019 14:30,2,6.195,ACTIVE,218.93,360.38,60.022,1559327404,"201051344001093","174011545737251",28.01,36.00,0,333.03,401.56,175.5,167.5,0.813,1295176.1,1295176.1,1977,0,0,0,L,1122011218,1,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327407,525756.00
05/31/2019 14:30,2,6.160,ACTIVE,219.84,358.58,60.012,1559327404,"201051344000458","174011545737251",27.45,46.80,0,336.04,400.96,171.2,163.3,0.787,1311046.5,1311046.5,1976,0,0,0,L,1122011218,1,124.72,125.40,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327408,525757.00
05/31/2019 14:30,2,6.295,ACTIVE,217.80,356.18,60.033,1559327404,"201051344000890","174011545737251",27.93,36.50,0,331.53,398.26,178.1,170.0,0.813,1310125.3,1310125.3,1976,0,0,0,L,1122011218,1,125.17,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327409,525758.00
05/31/2019 14:30,2,6.199,ACTIVE,219.84,356.18,60.017,1559327404,"201051344000988","174011545737251",17.89,39.00,0,337.84,382.93,112.2,106.4,0.526,1005607.2,1005607.2,1972,0,0,0,L,1122011218,1,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327410,525759.00
05/31/2019 14:30,2,6.168,ACTIVE,218.93,359.78,60.028,1559327404,"201051344000582","174011545737251",28.17,38.40,0,331.53,399.46,175.9,167.8,0.826,1288333.2,1288333.2,1973,0,0,0,L,1122011218,1,125.40,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327411,525760.00
05/31/2019 14:30,2,6.174,ACTIVE,218.48,359.18,60.049,1559327404,"201051344000868","174011545737251",27.51,38.60,0,331.83,396.75,171.9,164.0,0.773,1296704.9,1296704.9,1974,0,0,0,L,1122011218,1,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327412,525761.00
05/31/2019 14:30,2,6.088,ACTIVE,219.61,359.48,60.017,1559327404,"201051344000576","174011545737251",27.43,41.00,0,337.84,401.56,169.0,161.2,0.795,1314230.9,1314230.9,1978,0,0,0,L,1122011218,1,124.49,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327412,525762.00
05/31/2019 14:30,2,6.129,ACTIVE,219.61,358.58,60.022,1559327404,"201051344001158","174011545737251",27.33,40.00,0,336.94,401.56,169.7,161.9,0.791,1291057.7,1291057.7,1973,0,0,0,L,1122011218,1,124.27,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327414,525763.00
05/31/2019 14:30,2,6.170,ACTIVE,218.48,359.18,60.012,1559327404,"201051344000917","174011545737251",28.25,39.50,0,331.83,400.66,176.4,168.4,0.831,1304933.7,1304933.7,1979,0,0,0,L,1122011218,1,124.94,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327414,525764.00
