ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 14:30,2,6.256,ACTIVE,218.03,352.87,60.022,1559327404,"201051344000417","174011545737251",17.97,36.30,0,332.13,379.32,113.9,108.0,0.526,1041640.2,1041640.2,1979,0,0,0,L,1122011218,1,124.72,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327415,525765.00
05/31/2019 14:30,2,6.256,ACTIVE,217.58,357.98,60.001,1559327404,"201051344000685","174011545737251",28.05,35.40,0,331.23,397.96,177.6,169.5,0.857,1311353.6,1311353.6,1979,0,0,0,L,1122011218,1,125.40,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327416,525766.00
05/31/2019 14:30,2,6.182,ACTIVE,218.93,359.48,60.028,1559327404,"201051344000651","174011545737251",28.11,41.00,0,336.94,401.56,175.9,167.8,0.795,1304769.3,1304769.3,1978,0,0,0,L,1122011218,1,125.85,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327417,525767.00
05/31/2019 14:30,2,6.094,ACTIVE,218.03,357.98,60.033,1559327404,"201051344000594","174011545737251",27.87,43.00,0,330.03,397.35,171.9,164.0,0.791,1316328.4,1316328.4,1978,0,0,0,L,1122011218,1,123.81,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327418,525768.00
05/31/2019 14:30,2,6.061,ACTIVE,219.84,358.88,60.043,1559327404,"201051344000469","174011545737251",27.65,38.80,0,336.94,402.16,169.7,161.8,0.800,1296422.7,1296422.7,1976,0,0,0,L,1122011218,1,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327419,525769.00
05/31/2019 14:30,2,6.385,ACTIVE,218.93,358.88,60.017,1559327404,"201051344000585","174011545737251",27.71,36.50,0,336.34,403.67,179.2,171.0,0.835,1318678.2,1318678.2,1975,0,0,0,L,1122011218,1,124.94,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327420,525770.00
05/31/2019 14:30,2,6.127,ACTIVE,220.29,360.99,60.028,1559327404,"201051344000853","174011545737251",27.57,41.80,0,338.14,401.26,171.1,163.2,0.809,1319639.3,1319639.3,1980,0,0,0,L,1122011218,1,125.17,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327421,525771.00
05/31/2019 14:30,2,6.262,ACTIVE,217.58,358.58,60.043,1559327404,"201051344001145","174011545737251",28.21,35.20,0,331.53,398.26,178.9,170.7,0.822,1319635.4,1319635.4,1980,0,0,0,L,1122011218,1,124.72,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327422,525772.00
05/31/2019 14:30,2,6.227,ACTIVE,218.48,358.58,60.065,1559327404,"201051344000438","174011545737251",28.29,40.80,0,332.43,400.36,178.4,170.3,0.813,1312998.0,1312998.0,1975,0,0,0,L,1122011218,1,125.62,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327423,525773.00
05/31/2019 14:30,2,6.357,ACTIVE,218.48,357.98,60.028,1559327404,"201051344001135","174011545737251",27.75,40.60,0,331.53,398.86,178.6,170.5,0.800,1299908.5,1299908.5,1975,0,0,0,L,1122011218,1,125.17,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327424,525774.00
05/31/2019 14:30,2,6.160,ACTIVE,219.61,360.69,60.043,1559327404,"201051344000983","174011545737251",27.73,41.00,0,336.94,400.96,172.9,165.0,0.809,1317580.4,1317580.4,1974,0,0,0,L,1122011218,1,124.72,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327425,525775.00
05/31/2019 14:30,2,6.322,ACTIVE,218.71,359.48,60.059,1559327404,"201051344001203","174011545737251",27.97,40.80,0,334.84,398.86,178.9,170.7,0.840,1307709.1,1307709.1,1974,0,0,0,L,1122011218,1,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327426,525776.00
05/31/2019 14:30,2,6.172,ACTIVE,217.58,357.38,60.075,1559327404,"201051344001230","174011545737251",28.47,35.40,0,331.23,398.56,177.8,169.7,0.840,1303358.1,1303358.1,1985,0,0,0,L,1122011218,1,124.94,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327427,525777.00
05/31/2019 14:30,2,6.318,ACTIVE,217.58,360.38,60.033,1559327404,"201051344000646","174011545737251",27.89,37.30,0,327.92,399.76,178.4,170.2,0.818,1297166.7,1297166.7,1977,0,0,0,L,1122011218,1,125.17,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327428,525778.00
05/31/2019 14:30,2,6.133,ACTIVE,218.93,357.68,60.022,1559327404,"201051344000867","174011545737251",27.87,44.80,0,332.43,395.25,173.2,165.2,0.787,1294738.2,1294738.2,1973,0,0,0,L,1122011218,1,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327429,525779.00
05/31/2019 14:30,2,6.189,ACTIVE,218.93,359.78,60.054,1559327404,"201051344000633","174011545737251",27.53,42.00,0,336.34,399.76,172.5,164.6,0.809,1292042.9,1292042.9,1977,0,0,0,L,1122011218,1,124.49,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327430,525780.00
05/31/2019 14:30,2,6.277,ACTIVE,217.80,357.98,60.038,1559327404,"201051344000955","174011545737251",28.23,37.30,0,330.03,397.96,179.4,171.3,0.853,1317534.0,1317534.0,1977,0,0,0,L,1122011218,1,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327431,525781.00
05/31/2019 14:30,2,6.051,ACTIVE,219.61,359.18,60.033,1559327404,"201051344000648","174011545737251",27.75,39.50,0,336.94,400.96,169.9,162.1,0.795,1306806.5,1306806.5,1974,0,0,0,L,1122011218,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327431,525782.00
05/31/2019 14:30,2,6.191,ACTIVE,219.61,360.08,60.043,1559327404,"201051344000645","174011545737251",27.41,41.50,0,337.24,400.66,172.1,164.1,0.782,1311988.7,1311988.7,1974,0,0,0,L,1122011218,1,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327432,525783.00
05/31/2019 14:30,2,6.170,ACTIVE,219.84,361.89,60.033,1559327404,"201051344000569","174011545737251",27.75,39.30,0,336.64,401.26,173.4,165.4,0.809,1328458.0,1328458.0,1977,0,0,0,L,1122011218,1,124.04,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327433,525784.00
05/31/2019 14:30,2,6.168,ACTIVE,219.84,366.40,60.038,1559327404,"179051228000119","174011545737251",27.99,44.80,0,336.64,401.56,174.7,166.7,0.849,115064.1,115064.1,1987,0,0,0,L,46974696,1,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559327434,525785.00
05/31/2019 14:45,2,6.014,ACTIVE,220.06,359.48,60.017,1559328304,"201051344000579","174011545737251",28.19,40.80,0,334.84,402.16,171.6,163.7,0.800,1328809.0,1328809.0,1977,0,0,0,L,1122011218,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328305,525786.00
05/31/2019 14:45,2,6.291,ACTIVE,219.16,359.48,60.017,1559328304,"201051344001025","174011545737251",27.93,40.20,0,333.03,399.46,177.9,169.8,0.800,1312089.1,1312089.1,1972,0,0,0,L,1122011218,1,125.40,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328306,525787.00
05/31/2019 14:45,2,5.980,ACTIVE,219.39,359.18,60.022,1559328304,"201051344001093","174011545737251",28.59,35.80,0,333.93,401.56,173.0,165.0,0.791,1295215.2,1295215.2,1978,0,0,0,L,1122011218,1,125.62,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328307,525788.00
05/31/2019 14:45,2,5.967,ACTIVE,220.06,358.28,60.033,1559328304,"201051344000458","174011545737251",27.43,46.40,0,334.24,400.66,165.7,158.0,0.773,1311084.1,1311084.1,1977,0,0,0,L,1122011218,1,124.94,125.62,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328308,525789.00
05/31/2019 14:45,2,6.160,ACTIVE,218.03,358.58,60.028,1559328304,"201051344000890","174011545737251",28.05,36.30,0,331.53,397.66,175.1,167.1,0.800,1310165.0,1310165.0,1977,0,0,0,L,1122011218,1,125.40,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328309,525790.00
05/31/2019 14:45,2,6.055,ACTIVE,220.06,355.58,60.033,1559328304,"201051344000988","174011545737251",17.93,39.00,0,318.00,391.34,110.0,104.2,0.508,1005631.9,1005631.9,1973,0,0,0,L,1122011218,1,124.49,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328310,525791.00
05/31/2019 14:45,2,6.111,ACTIVE,219.39,361.29,60.022,1559328304,"201051344000582","174011545737251",28.11,37.80,0,333.33,402.77,173.9,165.9,0.809,1288372.4,1288372.4,1974,0,0,0,L,1122011218,1,125.62,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328311,525792.00
05/31/2019 14:45,2,6.064,ACTIVE,218.93,357.38,60.012,1559328304,"201051344000868","174011545737251",27.41,38.80,0,332.73,396.75,168.5,160.7,0.765,1296743.0,1296743.0,1975,0,0,0,L,1122011218,1,124.04,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328312,525793.00
05/31/2019 14:45,2,5.930,ACTIVE,220.06,360.38,60.017,1559328304,"201051344000576","174011545737251",27.57,41.30,0,334.24,401.86,165.6,157.9,0.773,1314268.3,1314268.3,1979,0,0,0,L,1122011218,1,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328313,525794.00
05/31/2019 14:45,2,6.021,ACTIVE,220.06,359.18,60.022,1559328304,"201051344001158","174011545737251",27.61,40.00,0,334.54,401.26,168.3,160.5,0.782,1291095.6,1291095.6,1974,0,0,0,L,1122011218,1,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328314,525795.00
05/31/2019 14:45,2,6.062,ACTIVE,219.16,359.78,59.996,1559328304,"201051344000917","174011545737251",28.65,38.60,0,332.43,400.06,175.8,167.8,0.826,1304973.4,1304973.4,1980,0,0,0,L,1122011218,1,125.40,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328315,525796.00
05/31/2019 14:45,2,6.102,ACTIVE,218.48,352.57,59.980,1559328304,"201051344000417","174011545737251",18.43,35.60,0,319.81,389.24,113.9,108.0,0.535,1041665.8,1041665.8,1980,0,0,0,L,1122011218,1,124.94,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328316,525797.00
05/31/2019 14:45,2,6.119,ACTIVE,218.03,360.08,60.017,1559328304,"201051344000685","174011545737251",28.63,34.80,0,331.83,397.96,177.5,169.4,0.853,1311393.7,1311393.7,1980,0,0,0,L,1122011218,1,125.62,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328317,525798.00
05/31/2019 14:45,2,6.203,ACTIVE,219.39,359.48,60.028,1559328304,"201051344000651","174011545737251",28.13,40.00,0,333.63,402.77,176.8,168.8,0.787,1304809.1,1304809.1,1979,0,0,0,L,1122011218,1,126.07,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328317,525799.00
05/31/2019 14:45,2,5.959,ACTIVE,218.48,358.28,60.022,1559328304,"201051344000594","174011545737251",28.39,42.80,0,330.93,397.05,171.3,163.4,0.791,1316367.2,1316367.2,1979,0,0,0,L,1122011218,1,124.04,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328318,525800.00
05/31/2019 14:45,2,6.008,ACTIVE,220.29,359.18,60.028,1559328304,"201051344000469","174011545737251",27.65,39.00,0,333.63,401.86,168.1,160.3,0.791,1296460.6,1296460.6,1977,0,0,0,L,1122011218,1,124.27,125.85,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328319,525801.00
05/31/2019 14:45,2,6.375,ACTIVE,219.39,360.69,60.059,1559328304,"201051344000585","174011545737251",27.79,36.30,0,333.03,402.77,179.3,171.1,0.831,1318718.7,1318718.7,1976,0,0,0,L,1122011218,1,125.40,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328320,525802.00
05/31/2019 14:45,2,5.945,ACTIVE,220.52,360.38,60.017,1559328304,"201051344000853","174011545737251",27.89,42.00,0,337.84,400.96,168.0,160.2,0.791,1319677.4,1319677.4,1981,0,0,0,L,1122011218,1,125.40,125.62,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328321,525803.00
05/31/2019 14:45,2,6.100,ACTIVE,218.26,359.48,60.006,1559328304,"201051344001145","174011545737251",28.73,33.80,0,332.43,398.86,177.5,169.4,0.818,1319675.5,1319675.5,1981,0,0,0,L,1122011218,1,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328322,525804.00
05/31/2019 14:45,2,6.105,ACTIVE,218.71,359.78,60.054,1559328304,"201051344000438","174011545737251",28.63,39.80,0,333.33,400.06,176.9,168.8,0.809,1313038.1,1313038.1,1976,0,0,0,L,1122011218,1,125.62,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328323,525805.00
05/31/2019 14:45,2,6.166,ACTIVE,218.71,358.28,60.001,1559328304,"201051344001135","174011545737251",28.15,39.30,0,332.73,400.96,175.7,167.6,0.800,1299948.4,1299948.4,1976,0,0,0,L,1122011218,1,125.40,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328324,525806.00
05/31/2019 14:45,2,5.941,ACTIVE,220.06,359.78,60.017,1559328304,"201051344000983","174011545737251",27.79,41.00,0,333.33,401.26,167.3,159.6,0.773,1317618.5,1317618.5,1975,0,0,0,L,1122011218,1,124.72,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328325,525807.00
05/31/2019 14:45,2,6.211,ACTIVE,219.16,358.58,60.033,1559328304,"201051344001203","174011545737251",27.93,39.50,0,334.54,401.56,175.8,167.7,0.822,1307748.9,1307748.9,1975,0,0,0,L,1122011218,1,126.07,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328326,525808.00
05/31/2019 14:45,2,6.051,ACTIVE,217.80,357.38,60.028,1559328304,"201051344001230","174011545737251",28.47,34.50,0,331.23,397.66,174.5,166.5,0.822,1303397.7,1303397.7,1986,0,0,0,L,1122011218,1,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328327,525809.00
05/31/2019 14:45,2,6.109,ACTIVE,218.03,358.88,60.012,1559328304,"201051344000646","174011545737251",28.39,37.00,0,329.13,397.66,175.6,167.6,0.809,1297206.6,1297206.6,1978,0,0,0,L,1122011218,1,125.40,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328328,525810.00
05/31/2019 14:45,2,5.963,ACTIVE,218.93,356.48,60.028,1559328304,"201051344000867","174011545737251",27.79,44.50,0,332.43,395.25,167.7,160.0,0.769,1294776.4,1294776.4,1974,0,0,0,L,1122011218,1,124.49,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328329,525811.00
05/31/2019 14:45,2,5.957,ACTIVE,219.16,358.58,60.017,1559328304,"201051344000633","174011545737251",27.81,42.50,0,333.63,397.05,167.7,159.9,0.782,1292081.0,1292081.0,1978,0,0,0,L,1122011218,1,124.49,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328330,525812.00
05/31/2019 14:45,2,6.135,ACTIVE,218.26,359.18,60.033,1559328304,"201051344000955","174011545737251",28.41,36.00,0,331.23,397.66,176.5,168.4,0.840,1317574.1,1317574.1,1978,0,0,0,L,1122011218,1,124.72,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328331,525813.00
05/31/2019 14:45,2,5.883,ACTIVE,219.61,359.18,60.022,1559328304,"201051344000648","174011545737251",27.53,40.40,0,334.84,401.56,164.0,156.4,0.769,1306843.8,1306843.8,1975,0,0,0,L,1122011218,1,124.04,125.62,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328332,525814.00
05/31/2019 14:45,2,5.967,ACTIVE,219.84,358.88,60.017,1559328304,"201051344000645","174011545737251",27.41,42.00,0,334.84,400.96,165.6,157.9,0.756,1312026.4,1312026.4,1975,0,0,0,L,1122011218,1,124.72,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328333,525815.00
05/31/2019 14:45,2,5.967,ACTIVE,219.84,359.78,60.006,1559328304,"201051344000569","174011545737251",27.65,39.50,0,333.63,401.26,167.1,159.4,0.773,1328496.1,1328496.1,1978,0,0,0,L,1122011218,1,124.27,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328334,525816.00
05/31/2019 14:45,2,5.961,ACTIVE,219.84,364.89,60.006,1559328304,"179051228000119","174011545737251",27.91,44.80,0,336.34,401.26,168.5,160.7,0.800,115102.7,115102.7,1988,0,0,0,L,46974696,1,124.49,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559328334,525817.00
05/31/2019 15:00,2,5.658,ACTIVE,219.61,359.18,60.038,1559329205,"201051344000579","174011545737251",27.71,41.80,0,336.04,400.66,158.7,151.3,0.747,1328846.5,1328846.5,1978,0,0,0,L,1122011218,1,124.49,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329206,525818.00
05/31/2019 15:00,2,5.764,ACTIVE,218.48,357.38,60.038,1559329205,"201051344001025","174011545737251",28.09,40.60,0,333.63,399.76,164.0,156.4,0.720,1312128.2,1312128.2,1973,0,0,0,L,1122011218,1,125.17,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329207,525819.00
05/31/2019 15:00,2,5.568,ACTIVE,218.71,357.38,60.033,1559329205,"201051344001093","174011545737251",28.21,36.00,0,334.84,400.06,159.0,151.6,0.734,1295253.2,1295253.2,1979,0,0,0,L,1122011218,1,125.40,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329208,525820.00
05/31/2019 15:00,2,5.367,ACTIVE,219.61,357.68,60.043,1559329205,"201051344000458","174011545737251",28.27,44.50,0,335.14,398.56,153.6,146.3,0.716,1311120.8,1311120.8,1978,0,0,0,L,1122011218,1,124.49,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329209,525821.00
05/31/2019 15:00,2,5.670,ACTIVE,217.80,355.88,60.028,1559329205,"201051344000890","174011545737251",27.85,36.30,0,332.13,396.45,160.0,152.5,0.738,1310203.5,1310203.5,1978,0,0,0,L,1122011218,1,125.17,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329210,525822.00
05/31/2019 15:00,2,5.555,ACTIVE,219.61,354.97,60.038,1559329205,"201051344000988","174011545737251",17.95,39.00,0,316.20,391.94,101.1,95.7,0.473,1005655.9,1005655.9,1974,0,0,0,L,1122011218,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329211,525823.00
05/31/2019 15:00,2,5.561,ACTIVE,218.71,357.98,60.033,1559329205,"201051344000582","174011545737251",27.99,37.80,0,333.33,401.26,157.6,150.1,0.738,1288410.5,1288410.5,1975,0,0,0,L,1122011218,1,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329212,525824.00
05/31/2019 15:00,2,5.488,ACTIVE,218.26,356.18,60.022,1559329205,"201051344000868","174011545737251",27.75,38.00,0,333.03,394.95,154.2,147.0,0.703,1296780.1,1296780.1,1976,0,0,0,L,1122011218,1,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329212,525825.00
05/31/2019 15:00,2,5.363,ACTIVE,219.39,357.98,60.049,1559329205,"201051344000576","174011545737251",27.89,39.00,0,337.54,398.86,151.4,144.2,0.716,1314304.8,1314304.8,1980,0,0,0,L,1122011218,1,124.49,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329213,525826.00
05/31/2019 15:00,2,5.471,ACTIVE,219.39,358.88,60.038,1559329205,"201051344001158","174011545737251",27.43,40.00,0,334.84,399.16,152.1,144.9,0.707,1291132.5,1291132.5,1975,0,0,0,L,1122011218,1,124.27,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329214,525827.00
05/31/2019 15:00,2,5.537,ACTIVE,218.48,357.38,60.043,1559329205,"201051344000917","174011545737251",28.23,38.60,0,333.03,397.96,158.3,150.9,0.738,1305011.8,1305011.8,1981,0,0,0,L,1122011218,1,125.17,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329215,525828.00
05/31/2019 15:00,2,5.547,ACTIVE,218.03,351.67,60.043,1559329205,"201051344000417","174011545737251",18.23,35.60,0,318.00,389.24,102.5,97.0,0.473,1041690.6,1041690.6,1981,0,0,0,L,1122011218,1,124.72,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329216,525829.00
05/31/2019 15:00,2,5.527,ACTIVE,217.58,357.38,60.038,1559329205,"201051344000685","174011545737251",28.43,35.40,0,331.53,396.75,159.1,151.6,0.760,1311432.5,1311432.5,1981,0,0,0,L,1122011218,1,125.40,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329217,525830.00
05/31/2019 15:00,2,5.672,ACTIVE,218.93,357.68,60.038,1559329205,"201051344000651","174011545737251",27.65,39.50,0,337.54,402.16,158.8,151.3,0.725,1304847.8,1304847.8,1980,0,0,0,L,1122011218,1,125.85,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329218,525831.00
05/31/2019 15:00,2,5.369,ACTIVE,217.80,356.18,60.049,1559329205,"201051344000594","174011545737251",28.41,43.20,0,330.33,394.95,154.3,147.0,0.712,1316404.6,1316404.6,1980,0,0,0,L,1122011218,1,123.59,124.27,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329219,525832.00
05/31/2019 15:00,2,5.354,ACTIVE,219.61,357.98,60.049,1559329205,"201051344000469","174011545737251",28.33,37.80,0,334.24,398.86,153.5,146.2,0.734,1296497.6,1296497.6,1978,0,0,0,L,1122011218,1,124.04,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329220,525833.00
05/31/2019 15:00,2,5.715,ACTIVE,218.93,358.28,60.033,1559329205,"201051344000585","174011545737251",27.97,36.80,0,334.24,400.66,161.8,154.3,0.756,1318757.9,1318757.9,1977,0,0,0,L,1122011218,1,125.17,124.27,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329221,525834.00
05/31/2019 15:00,2,5.492,ACTIVE,219.84,359.78,60.043,1559329205,"201051344000853","174011545737251",27.89,40.00,0,338.44,399.16,155.1,147.7,0.720,1319714.4,1319714.4,1982,0,0,0,L,1122011218,1,124.94,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329222,525835.00
05/31/2019 15:00,2,5.596,ACTIVE,217.58,357.68,60.043,1559329205,"201051344001145","174011545737251",28.45,34.00,0,333.63,397.05,161.4,153.8,0.747,1319714.4,1319714.4,1982,0,0,0,L,1122011218,1,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329223,525836.00
05/31/2019 15:00,2,5.602,ACTIVE,218.26,357.98,60.033,1559329205,"201051344000438","174011545737251",28.55,40.20,0,333.93,397.05,161.9,154.4,0.742,1313076.9,1313076.9,1977,0,0,0,L,1122011218,1,125.40,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329224,525837.00
05/31/2019 15:00,2,5.725,ACTIVE,218.26,357.68,60.043,1559329205,"201051344001135","174011545737251",27.93,39.50,0,333.03,396.75,161.9,154.4,0.729,1299986.9,1299986.9,1977,0,0,0,L,1122011218,1,125.17,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329224,525838.00
05/31/2019 15:00,2,5.543,ACTIVE,219.61,357.68,60.049,1559329205,"201051344000983","174011545737251",28.03,39.50,0,334.54,398.26,157.4,150.0,0.738,1317655.7,1317655.7,1976,0,0,0,L,1122011218,1,124.49,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329225,525839.00
05/31/2019 15:00,2,5.748,ACTIVE,218.71,357.68,60.038,1559329205,"201051344001203","174011545737251",27.91,39.30,0,334.24,399.76,162.6,155.0,0.765,1307787.6,1307787.6,1976,0,0,0,L,1122011218,1,125.85,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329226,525840.00
05/31/2019 15:00,2,5.668,ACTIVE,217.58,356.48,60.049,1559329205,"201051344001230","174011545737251",28.09,34.50,0,331.53,395.55,161.3,153.7,0.751,1303436.0,1303436.0,1987,0,0,0,L,1122011218,1,124.94,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329227,525841.00
05/31/2019 15:00,2,5.748,ACTIVE,217.58,356.48,60.054,1559329205,"201051344000646","174011545737251",27.83,38.80,0,331.83,395.85,162.0,154.5,0.751,1297245.1,1297245.1,1979,0,0,0,L,1122011218,1,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329228,525842.00
05/31/2019 15:00,2,5.596,ACTIVE,218.71,355.58,60.049,1559329205,"201051344000867","174011545737251",27.87,43.60,0,333.03,393.75,157.9,150.4,0.716,1294813.5,1294813.5,1975,0,0,0,L,1122011218,1,124.27,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329229,525843.00
05/31/2019 15:00,2,5.525,ACTIVE,218.71,358.28,60.054,1559329205,"201051344000633","174011545737251",28.01,42.00,0,333.93,396.75,156.8,149.4,0.738,1292118.0,1292118.0,1979,0,0,0,L,1122011218,1,124.27,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329230,525844.00
05/31/2019 15:00,2,5.740,ACTIVE,217.80,357.08,60.059,1559329205,"201051344000955","174011545737251",27.97,37.00,0,332.13,396.45,162.6,155.0,0.773,1317612.7,1317612.7,1979,0,0,0,L,1122011218,1,124.49,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329231,525845.00
05/31/2019 15:00,2,5.389,ACTIVE,219.16,357.38,60.054,1559329205,"201051344000648","174011545737251",28.07,39.80,0,334.54,398.26,153.3,146.0,0.716,1306880.0,1306880.0,1976,0,0,0,L,1122011218,1,123.81,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329232,525846.00
05/31/2019 15:00,2,5.484,ACTIVE,219.39,357.98,60.049,1559329205,"201051344000645","174011545737251",27.85,40.60,0,334.84,398.56,154.8,147.5,0.707,1312063.0,1312063.0,1976,0,0,0,L,1122011218,1,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329233,525847.00
05/31/2019 15:00,2,5.479,ACTIVE,219.39,358.58,60.043,1559329205,"201051344000569","174011545737251",28.03,38.20,0,333.93,397.66,155.5,148.1,0.725,1328533.2,1328533.2,1979,0,0,0,L,1122011218,1,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329234,525848.00
05/31/2019 15:00,2,5.486,ACTIVE,219.39,364.29,60.059,1559329205,"179051228000119","174011545737251",28.33,43.20,0,337.24,399.76,157.4,150.0,0.751,115140.2,115140.2,1989,0,0,0,L,46974696,1,124.49,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559329235,525849.00
05/31/2019 15:15,2,4.719,ACTIVE,218.26,354.37,60.001,1559330104,"201051344000579","174011545737251",28.51,41.00,0,334.24,395.55,136.2,129.6,0.645,1328880.3,1328880.3,1979,0,0,0,L,1122011218,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330105,525850.00
05/31/2019 15:15,2,5.074,ACTIVE,217.80,354.97,60.012,1559330104,"201051344001025","174011545737251",27.89,39.80,0,333.93,393.45,143.3,136.4,0.636,1312163.1,1312163.1,1974,0,0,0,L,1122011218,1,124.49,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330106,525851.00
05/31/2019 15:15,2,4.830,ACTIVE,218.03,355.88,60.022,1559330104,"201051344001093","174011545737251",28.17,35.60,0,334.54,393.45,137.8,131.0,0.628,1295287.2,1295287.2,1980,0,0,0,L,1122011218,1,124.94,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330107,525852.00
05/31/2019 15:15,2,4.652,ACTIVE,218.26,352.57,60.022,1559330104,"201051344000458","174011545737251",28.11,44.50,0,333.93,394.35,132.4,125.8,0.614,1311153.8,1311153.8,1979,0,0,0,L,1122011218,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330108,525853.00
05/31/2019 15:15,2,4.791,ACTIVE,216.67,353.77,59.996,1559330104,"201051344000890","174011545737251",28.43,35.40,0,332.43,392.25,137.8,131.1,0.636,1310238.0,1310238.0,1979,0,0,0,L,1122011218,1,124.49,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330109,525854.00
05/31/2019 15:15,2,4.895,ACTIVE,218.48,351.07,60.006,1559330104,"201051344000988","174011545737251",18.01,38.20,0,317.10,390.44,89.4,84.4,0.420,1005677.6,1005677.6,1975,0,0,0,L,1122011218,1,123.59,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330111,525855.00
05/31/2019 15:15,2,4.854,ACTIVE,218.03,354.97,59.985,1559330104,"201051344000582","174011545737251",28.39,37.30,0,333.93,393.15,139.4,132.6,0.658,1288444.6,1288444.6,1976,0,0,0,L,1122011218,1,124.72,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330112,525856.00
05/31/2019 15:15,2,4.867,ACTIVE,217.35,353.47,59.990,1559330104,"201051344000868","174011545737251",27.83,37.80,0,332.13,391.94,137.3,130.6,0.628,1296813.5,1296813.5,1977,0,0,0,L,1122011218,1,123.14,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330113,525857.00
05/31/2019 15:15,2,4.648,ACTIVE,218.48,355.58,60.001,1559330104,"201051344000576","174011545737251",28.27,38.40,0,334.24,395.85,132.9,126.4,0.628,1314337.7,1314337.7,1981,0,0,0,L,1122011218,1,124.04,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330114,525858.00
05/31/2019 15:15,2,4.764,ACTIVE,218.26,353.77,60.028,1559330104,"201051344001158","174011545737251",27.83,39.30,0,333.03,395.55,134.2,127.6,0.628,1291165.6,1291165.6,1976,0,0,0,L,1122011218,1,123.59,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330115,525859.00
05/31/2019 15:15,2,4.814,ACTIVE,217.80,354.67,59.969,1559330104,"201051344000917","174011545737251",28.71,38.60,0,333.03,392.55,140.0,133.2,0.641,1305046.3,1305046.3,1982,0,0,0,L,1122011218,1,124.49,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330116,525860.00
05/31/2019 15:15,2,4.748,ACTIVE,217.13,349.56,60.001,1559330104,"201051344000417","174011545737251",18.31,35.00,0,318.91,389.54,88.0,83.0,0.407,1041712.8,1041712.8,1982,0,0,0,L,1122011218,1,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330117,525861.00
05/31/2019 15:15,2,4.500,ACTIVE,216.67,353.77,59.985,1559330104,"201051344000685","174011545737251",28.49,34.80,0,332.43,392.55,129.7,123.3,0.623,1311467.2,1311467.2,1982,0,0,0,L,1122011218,1,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330118,525862.00
05/31/2019 15:15,2,4.301,ACTIVE,217.35,353.77,60.006,1559330104,"201051344000651","174011545737251",28.21,39.00,0,334.84,396.45,122.8,116.6,0.566,1304882.5,1304882.5,1981,0,0,0,L,1122011218,1,124.94,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330119,525863.00
05/31/2019 15:15,2,3.992,ACTIVE,216.22,350.17,60.033,1559330104,"201051344000594","174011545737251",28.61,42.80,0,331.53,390.74,115.7,109.7,0.539,1316438.3,1316438.3,1981,0,0,0,L,1122011218,1,122.91,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330120,525864.00
05/31/2019 15:15,2,4.000,ACTIVE,217.58,349.56,59.996,1559330104,"201051344000469","174011545737251",27.93,37.80,0,332.73,395.85,113.3,107.4,0.539,1296530.9,1296530.9,1979,0,0,0,L,1122011218,1,122.91,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330121,525865.00
05/31/2019 15:15,2,4.309,ACTIVE,217.35,352.57,60.006,1559330104,"201051344000585","174011545737251",28.17,36.30,0,333.93,393.15,122.8,116.6,0.583,1318793.1,1318793.1,1978,0,0,0,L,1122011218,1,124.04,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330122,525866.00
05/31/2019 15:15,2,4.115,ACTIVE,218.26,352.87,60.033,1559330104,"201051344000853","174011545737251",27.93,39.30,0,334.54,395.85,116.5,110.5,0.548,1319747.7,1319747.7,1983,0,0,0,L,1122011218,1,124.04,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330123,525867.00
05/31/2019 15:15,2,4.186,ACTIVE,216.67,352.57,59.996,1559330104,"201051344001145","174011545737251",28.80,33.80,0,333.33,392.55,122.0,115.9,0.566,1319749.1,1319749.1,1983,0,0,0,L,1122011218,1,124.27,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330124,525868.00
05/31/2019 15:15,2,4.176,ACTIVE,216.90,351.97,59.990,1559330104,"201051344000438","174011545737251",28.75,39.80,0,333.63,392.85,121.6,115.5,0.566,1313111.6,1313111.6,1978,0,0,0,L,1122011218,1,124.49,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330125,525869.00
05/31/2019 15:15,2,4.281,ACTIVE,216.90,351.37,60.038,1559330104,"201051344001135","174011545737251",28.39,39.30,0,333.33,392.55,123.1,116.9,0.557,1300021.5,1300021.5,1978,0,0,0,L,1122011218,1,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330126,525870.00
05/31/2019 15:15,2,4.125,ACTIVE,217.58,351.37,60.001,1559330104,"201051344000983","174011545737251",27.93,39.50,0,332.73,394.05,116.7,110.7,0.548,1317689.1,1317689.1,1977,0,0,0,L,1122011218,1,123.59,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330126,525871.00
05/31/2019 15:15,2,4.229,ACTIVE,217.35,352.27,59.990,1559330104,"201051344001203","174011545737251",28.09,39.00,0,334.24,394.05,120.3,114.2,0.544,1307822.1,1307822.1,1977,0,0,0,L,1122011218,1,124.94,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330127,525872.00
05/31/2019 15:15,2,3.951,ACTIVE,216.22,350.17,60.001,1559330104,"201051344001230","174011545737251",28.67,34.30,0,330.93,391.94,114.6,108.7,0.539,1303470.3,1303470.3,1988,0,0,0,L,1122011218,1,124.27,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330128,525873.00
05/31/2019 15:15,2,3.943,ACTIVE,216.22,348.96,60.006,1559330104,"201051344000646","174011545737251",28.33,37.80,0,331.53,391.34,113.1,107.2,0.539,1297279.6,1297279.6,1980,0,0,0,L,1122011218,1,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330129,525874.00
05/31/2019 15:15,2,3.734,ACTIVE,216.67,348.36,59.996,1559330104,"201051344000867","174011545737251",28.13,43.00,0,332.73,391.04,106.5,100.9,0.486,1294846.9,1294846.9,1976,0,0,0,L,1122011218,1,123.36,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330130,525875.00
05/31/2019 15:15,2,3.680,ACTIVE,216.67,348.36,59.996,1559330104,"201051344000633","174011545737251",28.13,41.50,0,333.33,392.55,104.9,99.3,0.491,1292151.2,1292151.2,1980,0,0,0,L,1122011218,1,123.14,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330131,525876.00
05/31/2019 15:15,2,3.785,ACTIVE,216.22,349.26,59.990,1559330104,"201051344000955","174011545737251",28.69,35.60,0,332.13,392.25,110.0,104.2,0.526,1317647.4,1317647.4,1980,0,0,0,L,1122011218,1,123.59,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330132,525877.00
05/31/2019 15:15,2,3.658,ACTIVE,217.13,348.66,59.996,1559330104,"201051344000648","174011545737251",28.17,38.80,0,333.93,393.15,104.5,98.9,0.495,1306912.5,1306912.5,1977,0,0,0,L,1122011218,1,122.68,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330133,525878.00
05/31/2019 15:15,2,3.674,ACTIVE,217.13,349.56,59.990,1559330104,"201051344000645","174011545737251",27.89,39.80,0,334.54,393.15,103.8,98.3,0.486,1312095.8,1312095.8,1977,0,0,0,L,1122011218,1,123.36,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330134,525879.00
05/31/2019 15:15,2,3.564,ACTIVE,216.90,349.86,59.996,1559330104,"201051344000569","174011545737251",28.09,37.50,0,333.03,393.75,101.4,95.9,0.477,1328566.4,1328566.4,1980,0,0,0,L,1122011218,1,122.68,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330135,525880.00
05/31/2019 15:15,2,3.543,ACTIVE,216.90,353.47,59.996,1559330104,"179051228000119","174011545737251",28.09,42.30,0,337.24,395.55,100.8,95.4,0.486,115173.8,115173.8,1990,0,0,0,L,46974696,1,123.14,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559330136,525881.00
05/31/2019 15:30,2,4.945,ACTIVE,219.16,354.97,59.990,1559331005,"201051344000579","174011545737251",27.89,41.50,0,334.24,389.84,139.8,133.0,0.654,1328911.7,1328911.7,1980,0,0,0,L,1122011218,1,124.27,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331006,525882.00
05/31/2019 15:30,2,5.156,ACTIVE,218.03,354.37,60.001,1559331005,"201051344001025","174011545737251",27.87,40.60,0,333.33,391.04,145.4,138.5,0.658,1312195.8,1312195.8,1975,0,0,0,L,1122011218,1,124.72,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331007,525883.00
05/31/2019 15:30,2,4.924,ACTIVE,218.26,355.58,60.006,1559331005,"201051344001093","174011545737251",28.11,35.60,0,334.24,390.44,140.2,133.4,0.641,1295318.8,1295318.8,1981,0,0,0,L,1122011218,1,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331008,525884.00
05/31/2019 15:30,2,4.789,ACTIVE,218.71,352.57,59.975,1559331005,"201051344000458","174011545737251",27.87,44.30,0,334.24,388.34,135.1,128.5,0.623,1311184.5,1311184.5,1980,0,0,0,L,1122011218,1,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331009,525885.00
05/31/2019 15:30,2,4.992,ACTIVE,217.13,354.07,60.006,1559331005,"201051344000890","174011545737251",27.87,35.60,0,332.43,390.14,140.9,134.1,0.645,1310270.3,1310270.3,1980,0,0,0,L,1122011218,1,124.72,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331010,525886.00
05/31/2019 15:30,2,4.857,ACTIVE,218.93,351.07,59.996,1559331005,"201051344000988","174011545737251",17.99,38.20,0,316.20,391.94,88.6,83.6,0.415,1005697.7,1005697.7,1976,0,0,0,L,1122011218,1,124.04,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331011,525887.00
05/31/2019 15:30,2,4.838,ACTIVE,218.03,354.37,59.980,1559331005,"201051344000582","174011545737251",28.03,37.80,0,333.63,391.64,137.4,130.7,0.645,1288476.4,1288476.4,1977,0,0,0,L,1122011218,1,124.94,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331012,525888.00
05/31/2019 15:30,2,4.732,ACTIVE,217.58,351.97,59.985,1559331005,"201051344000868","174011545737251",27.95,37.30,0,332.43,388.34,133.9,127.4,0.614,1296844.7,1296844.7,1978,0,0,0,L,1122011218,1,123.59,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331013,525889.00
05/31/2019 15:30,2,4.607,ACTIVE,218.93,354.97,59.990,1559331005,"201051344000576","174011545737251",27.93,37.30,0,334.24,390.44,130.3,123.8,0.614,1314368.2,1314368.2,1982,0,0,0,L,1122011218,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331014,525890.00
05/31/2019 15:30,2,4.699,ACTIVE,218.48,353.47,60.012,1559331005,"201051344001158","174011545737251",27.47,39.30,0,333.93,389.24,130.8,124.4,0.610,1291196.5,1291196.5,1977,0,0,0,L,1122011218,1,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331014,525891.00
05/31/2019 15:30,2,4.752,ACTIVE,217.80,353.77,59.985,1559331005,"201051344000917","174011545737251",28.25,39.50,0,332.43,389.54,135.9,129.3,0.628,1305078.4,1305078.4,1983,0,0,0,L,1122011218,1,124.72,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331015,525892.00
05/31/2019 15:30,2,4.781,ACTIVE,217.35,350.17,59.996,1559331005,"201051344000417","174011545737251",18.21,36.30,0,317.40,390.44,88.2,83.2,0.407,1041733.5,1041733.5,1983,0,0,0,L,1122011218,1,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331016,525893.00
05/31/2019 15:30,2,4.805,ACTIVE,217.13,354.67,59.980,1559331005,"201051344000685","174011545737251",28.03,35.00,0,332.73,390.74,136.4,129.7,0.658,1311499.6,1311499.6,1983,0,0,0,L,1122011218,1,125.17,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331017,525894.00
05/31/2019 15:30,2,4.818,ACTIVE,218.26,355.28,59.990,1559331005,"201051344000651","174011545737251",27.89,39.50,0,334.54,393.75,136.1,129.4,0.623,1304914.9,1304914.9,1982,0,0,0,L,1122011218,1,125.40,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331018,525895.00
05/31/2019 15:30,2,4.693,ACTIVE,217.35,353.47,59.990,1559331005,"201051344000594","174011545737251",28.01,43.20,0,332.13,388.94,133.1,126.6,0.619,1316469.7,1316469.7,1982,0,0,0,L,1122011218,1,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331019,525896.00
05/31/2019 15:30,2,4.713,ACTIVE,218.93,354.67,59.996,1559331005,"201051344000469","174011545737251",28.07,37.50,0,333.03,390.14,134.0,127.4,0.645,1296561.9,1296561.9,1980,0,0,0,L,1122011218,1,123.81,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331020,525897.00
05/31/2019 15:30,2,5.031,ACTIVE,218.26,354.67,59.990,1559331005,"201051344000585","174011545737251",27.73,37.00,0,333.33,393.15,141.3,134.4,0.667,1318826.1,1318826.1,1979,0,0,0,L,1122011218,1,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331021,525898.00
05/31/2019 15:30,2,4.752,ACTIVE,219.16,356.18,60.001,1559331005,"201051344000853","174011545737251",28.29,38.40,0,334.84,393.15,136.1,129.4,0.636,1319778.9,1319778.9,1984,0,0,0,L,1122011218,1,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331022,525899.00
05/31/2019 15:30,2,4.908,ACTIVE,217.13,354.67,60.001,1559331005,"201051344001145","174011545737251",28.21,34.00,0,333.33,390.74,140.2,133.3,0.650,1319781.6,1319781.6,1984,0,0,0,L,1122011218,1,124.49,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331023,525900.00
05/31/2019 15:30,2,4.873,ACTIVE,217.80,354.97,59.996,1559331005,"201051344000438","174011545737251",28.43,40.20,0,334.24,390.44,140.2,133.4,0.645,1313144.0,1313144.0,1979,0,0,0,L,1122011218,1,125.17,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331024,525901.00
05/31/2019 15:30,2,4.988,ACTIVE,217.58,354.37,60.001,1559331005,"201051344001135","174011545737251",27.65,39.00,0,332.73,389.84,139.7,132.9,0.636,1300053.9,1300053.9,1979,0,0,0,L,1122011218,1,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331025,525902.00
05/31/2019 15:30,2,4.719,ACTIVE,218.93,354.67,59.990,1559331005,"201051344000983","174011545737251",28.15,38.60,0,333.33,390.14,134.6,128.0,0.632,1317720.4,1317720.4,1978,0,0,0,L,1122011218,1,124.27,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331026,525903.00
05/31/2019 15:30,2,4.881,ACTIVE,218.03,354.37,60.006,1559331005,"201051344001203","174011545737251",27.85,39.30,0,334.24,391.64,137.7,131.0,0.645,1307854.5,1307854.5,1978,0,0,0,L,1122011218,1,125.40,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331027,525904.00
05/31/2019 15:30,2,4.721,ACTIVE,216.67,351.07,60.012,1559331005,"201051344001230","174011545737251",28.19,34.50,0,332.43,390.14,134.7,128.1,0.645,1303502.3,1303502.3,1989,0,0,0,L,1122011218,1,124.49,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331027,525905.00
05/31/2019 15:30,2,4.695,ACTIVE,216.67,354.07,59.996,1559331005,"201051344000646","174011545737251",28.11,39.00,0,330.93,389.84,133.6,127.1,0.623,1297311.9,1297311.9,1981,0,0,0,L,1122011218,1,124.49,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331028,525906.00
