ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 15:30,2,4.582,ACTIVE,217.58,350.17,59.996,1559331005,"201051344000867","174011545737251",27.85,42.50,0,329.73,388.04,129.3,122.9,0.588,1294878.1,1294878.1,1977,0,0,0,L,1122011218,1,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331029,525907.00
05/31/2019 15:30,2,4.594,ACTIVE,217.80,353.47,60.001,1559331005,"201051344000633","174011545737251",27.95,42.50,0,333.03,388.94,130.0,123.6,0.605,1292182.2,1292182.2,1981,0,0,0,L,1122011218,1,123.81,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331030,525908.00
05/31/2019 15:30,2,4.809,ACTIVE,216.90,352.87,60.012,1559331005,"201051344000955","174011545737251",27.71,36.30,0,332.43,390.14,135.0,128.4,0.628,1317679.8,1317679.8,1981,0,0,0,L,1122011218,1,124.04,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331031,525909.00
05/31/2019 15:30,2,4.588,ACTIVE,218.26,353.17,59.969,1559331005,"201051344000648","174011545737251",28.01,38.00,0,333.33,389.24,130.2,123.7,0.619,1306943.0,1306943.0,1978,0,0,0,L,1122011218,1,123.59,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331032,525910.00
05/31/2019 15:30,2,4.713,ACTIVE,218.48,352.57,59.996,1559331005,"201051344000645","174011545737251",27.57,38.20,0,333.63,389.24,131.6,125.1,0.605,1312126.7,1312126.7,1978,0,0,0,L,1122011218,1,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331033,525911.00
05/31/2019 15:30,2,4.643,ACTIVE,218.26,354.07,60.006,1559331005,"201051344000569","174011545737251",28.15,37.00,0,333.33,390.44,132.3,125.7,0.619,1328597.6,1328597.6,1981,0,0,0,L,1122011218,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331034,525912.00
05/31/2019 15:30,2,4.674,ACTIVE,218.26,358.28,59.996,1559331005,"179051228000119","174011545737251",28.35,41.00,0,335.74,394.95,134.2,127.6,0.641,115205.5,115205.5,1991,0,0,0,L,46974696,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331035,525913.00
05/31/2019 15:45,2,3.506,ACTIVE,217.58,349.86,60.001,1559331904,"201051344000579","174011545737251",28.35,39.80,0,333.63,387.44,100.7,95.2,0.473,1328940.8,1328940.8,1981,0,0,0,L,1122011218,1,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331906,525914.00
05/31/2019 15:45,2,3.674,ACTIVE,216.90,348.96,59.980,1559331904,"201051344001025","174011545737251",28.13,38.80,0,333.33,390.74,104.7,99.1,0.468,1312226.0,1312226.0,1976,0,0,0,L,1122011218,1,124.04,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331907,525915.00
05/31/2019 15:45,2,3.477,ACTIVE,217.13,350.47,60.017,1559331904,"201051344001093","174011545737251",28.53,35.00,0,333.93,388.64,100.4,95.0,0.464,1295347.9,1295347.9,1982,0,0,0,L,1122011218,1,124.49,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331908,525916.00
05/31/2019 15:45,2,3.430,ACTIVE,217.35,347.46,60.012,1559331904,"201051344000458","174011545737251",27.93,43.60,0,333.93,386.23,97.1,91.8,0.446,1311212.9,1311212.9,1981,0,0,0,L,1122011218,1,123.59,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331909,525917.00
05/31/2019 15:45,2,3.525,ACTIVE,216.22,348.06,60.012,1559331904,"201051344000890","174011545737251",28.67,34.80,0,332.13,388.34,102.3,96.9,0.468,1310300.0,1310300.0,1981,0,0,0,L,1122011218,1,124.27,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331909,525918.00
05/31/2019 15:45,2,3.479,ACTIVE,217.35,356.48,60.006,1559331904,"201051344000988","174011545737251",18.23,36.50,0,316.20,391.94,64.2,60.0,0.548,1005716.3,1005716.3,1977,0,0,0,L,1122011218,1,123.36,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331910,525919.00
05/31/2019 15:45,2,3.504,ACTIVE,217.13,348.66,60.012,1559331904,"201051344000582","174011545737251",28.31,37.00,0,332.43,389.84,100.5,95.1,0.473,1288505.7,1288505.7,1978,0,0,0,L,1122011218,1,124.49,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331911,525920.00
05/31/2019 15:45,2,3.477,ACTIVE,216.67,348.96,60.012,1559331904,"201051344000868","174011545737251",27.95,37.00,0,331.53,386.83,98.4,93.1,0.455,1296873.4,1296873.4,1979,0,0,0,L,1122011218,1,122.91,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331912,525921.00
05/31/2019 15:45,2,3.387,ACTIVE,217.80,349.26,60.006,1559331904,"201051344000576","174011545737251",28.29,37.30,0,333.93,388.04,97.0,91.7,0.460,1314396.3,1314396.3,1983,0,0,0,L,1122011218,1,123.59,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331913,525922.00
05/31/2019 15:45,2,3.516,ACTIVE,217.35,347.76,60.001,1559331904,"201051344001158","174011545737251",27.83,38.40,0,333.03,387.14,99.2,93.8,0.464,1291225.0,1291225.0,1978,0,0,0,L,1122011218,1,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331914,525923.00
05/31/2019 15:45,2,3.562,ACTIVE,216.90,350.17,60.017,1559331904,"201051344000917","174011545737251",28.49,39.00,0,332.43,388.04,102.8,97.2,0.486,1305108.0,1305108.0,1984,0,0,0,L,1122011218,1,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331915,525924.00
05/31/2019 15:45,2,3.588,ACTIVE,216.67,355.88,60.017,1559331904,"201051344000417","174011545737251",18.61,33.30,0,317.40,390.74,67.6,63.3,0.570,1041752.6,1041752.6,1984,0,0,0,L,1122011218,1,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331916,525925.00
05/31/2019 15:45,2,3.561,ACTIVE,216.45,350.47,60.001,1559331904,"201051344000685","174011545737251",28.55,33.80,0,333.03,388.64,103.0,97.4,0.508,1311529.4,1311529.4,1984,0,0,0,L,1122011218,1,124.72,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331917,525926.00
05/31/2019 15:45,2,3.572,ACTIVE,217.13,350.17,60.012,1559331904,"201051344000651","174011545737251",28.39,37.80,0,333.33,390.14,102.8,97.3,0.477,1304944.7,1304944.7,1983,0,0,0,L,1122011218,1,124.94,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331918,525927.00
05/31/2019 15:45,2,3.500,ACTIVE,216.45,348.96,60.012,1559331904,"201051344000594","174011545737251",28.47,42.00,0,332.73,387.74,100.9,95.5,0.473,1316498.6,1316498.6,1983,0,0,0,L,1122011218,1,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331919,525928.00
05/31/2019 15:45,2,3.461,ACTIVE,217.58,350.47,59.980,1559331904,"201051344000469","174011545737251",28.07,36.30,0,332.73,388.34,98.4,93.1,0.468,1296590.4,1296590.4,1981,0,0,0,L,1122011218,1,123.14,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331920,525929.00
05/31/2019 15:45,2,3.664,ACTIVE,217.13,348.96,60.012,1559331904,"201051344000585","174011545737251",28.31,35.40,0,333.03,389.84,105.1,99.5,0.491,1318856.6,1318856.6,1980,0,0,0,L,1122011218,1,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331921,525930.00
05/31/2019 15:45,2,3.420,ACTIVE,217.80,350.47,60.038,1559331904,"201051344000853","174011545737251",28.21,38.40,0,334.84,390.44,97.7,92.3,0.455,1319807.4,1319807.4,1985,0,0,0,L,1122011218,1,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331921,525931.00
05/31/2019 15:45,2,3.473,ACTIVE,216.45,348.96,60.017,1559331904,"201051344001145","174011545737251",28.86,33.30,0,333.03,389.54,101.6,96.1,0.473,1319811.4,1319811.4,1985,0,0,0,L,1122011218,1,124.27,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331922,525932.00
05/31/2019 15:45,2,3.484,ACTIVE,216.90,349.26,60.017,1559331904,"201051344000438","174011545737251",29.10,38.20,0,333.63,388.64,102.8,97.2,0.477,1313173.8,1313173.8,1980,0,0,0,L,1122011218,1,124.72,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331923,525933.00
05/31/2019 15:45,2,3.713,ACTIVE,216.67,350.17,60.043,1559331904,"201051344001135","174011545737251",28.27,38.00,0,330.03,388.64,106.4,100.7,0.482,1300083.8,1300083.8,1980,0,0,0,L,1122011218,1,124.27,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331924,525934.00
05/31/2019 15:45,2,3.914,ACTIVE,218.03,351.37,60.012,1559331904,"201051344000983","174011545737251",28.77,38.20,0,332.73,387.74,114.0,108.2,0.539,1317749.1,1317749.1,1979,0,0,0,L,1122011218,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331925,525935.00
05/31/2019 15:45,2,4.152,ACTIVE,217.58,352.27,60.006,1559331904,"201051344001203","174011545737251",28.82,39.00,0,333.33,391.64,121.2,115.1,0.566,1307884.2,1307884.2,1979,0,0,0,L,1122011218,1,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331926,525936.00
05/31/2019 15:45,2,4.275,ACTIVE,216.90,351.07,60.006,1559331904,"201051344001230","174011545737251",28.71,33.50,0,333.03,388.34,124.3,118.0,0.583,1303531.6,1303531.6,1990,0,0,0,L,1122011218,1,124.72,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331927,525937.00
05/31/2019 15:45,2,4.314,ACTIVE,216.90,350.47,60.043,1559331904,"201051344000646","174011545737251",28.51,37.30,0,332.43,387.74,124.6,118.3,0.557,1297341.7,1297341.7,1982,0,0,0,L,1122011218,1,124.72,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331928,525938.00
05/31/2019 15:45,2,4.131,ACTIVE,217.80,351.97,60.012,1559331904,"201051344000867","174011545737251",28.37,41.50,0,332.73,386.23,118.8,112.7,0.544,1294906.7,1294906.7,1978,0,0,0,L,1122011218,1,123.81,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331929,525939.00
05/31/2019 15:45,2,4.277,ACTIVE,218.03,353.47,60.017,1559331904,"201051344000633","174011545737251",28.43,41.80,0,331.83,386.53,123.3,117.1,0.579,1292210.7,1292210.7,1982,0,0,0,L,1122011218,1,124.04,124.94,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331930,525940.00
05/31/2019 15:45,2,4.432,ACTIVE,217.13,351.07,60.017,1559331904,"201051344000955","174011545737251",29.04,35.20,0,333.03,388.64,130.5,124.0,0.623,1317709.6,1317709.6,1982,0,0,0,L,1122011218,1,124.27,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331931,525941.00
05/31/2019 15:45,2,4.295,ACTIVE,218.48,353.17,60.043,1559331904,"201051344000648","174011545737251",28.73,38.20,0,333.03,386.83,124.9,118.6,0.592,1306970.9,1306970.9,1979,0,0,0,L,1122011218,1,123.59,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331932,525942.00
05/31/2019 15:45,2,4.297,ACTIVE,218.48,354.07,60.012,1559331904,"201051344000645","174011545737251",28.09,38.60,0,333.03,387.14,122.2,116.0,0.557,1312154.9,1312154.9,1979,0,0,0,L,1122011218,1,124.27,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331933,525943.00
05/31/2019 15:45,2,4.139,ACTIVE,218.26,351.97,60.022,1559331904,"201051344000569","174011545737251",28.35,36.30,0,333.03,388.34,118.8,112.7,0.552,1328626.1,1328626.1,1982,0,0,0,L,1122011218,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331934,525944.00
05/31/2019 15:45,2,3.961,ACTIVE,218.03,356.18,60.022,1559331904,"179051228000119","174011545737251",28.65,40.60,0,336.34,393.15,114.9,109.0,0.544,115234.4,115234.4,1992,0,0,0,L,46974696,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559331935,525945.00
05/31/2019 16:00,2,4.248,ACTIVE,218.26,353.17,60.043,1559332804,"201051344000579","174011545737251",29.08,38.00,0,333.93,388.04,125.1,118.8,0.588,1328969.2,1328969.2,1982,0,0,0,L,1122011218,1,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332805,525946.00
05/31/2019 16:00,2,4.459,ACTIVE,217.35,353.47,60.043,1559332804,"201051344001025","174011545737251",28.71,38.00,0,333.93,389.24,129.7,123.2,0.592,1312255.4,1312255.4,1977,0,0,0,L,1122011218,1,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332806,525947.00
05/31/2019 16:00,2,4.295,ACTIVE,217.80,354.07,60.043,1559332804,"201051344001093","174011545737251",28.98,33.50,0,332.43,388.34,126.1,119.8,0.579,1295376.3,1295376.3,1983,0,0,0,L,1122011218,1,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332807,525948.00
05/31/2019 16:00,2,4.213,ACTIVE,218.26,352.57,60.043,1559332804,"201051344000458","174011545737251",28.92,43.00,0,333.93,391.04,123.5,117.2,0.570,1311240.5,1311240.5,1982,0,0,0,L,1122011218,1,124.04,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332808,525949.00
05/31/2019 16:00,2,4.379,ACTIVE,216.67,351.37,60.038,1559332804,"201051344000890","174011545737251",29.10,33.30,0,332.43,388.04,128.9,122.5,0.592,1310329.1,1310329.1,1982,0,0,0,L,1122011218,1,124.72,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332809,525950.00
05/31/2019 16:00,2,4.262,ACTIVE,218.48,349.86,60.038,1559332804,"201051344000988","174011545737251",18.89,35.00,0,315.90,391.94,81.7,76.9,0.380,1005734.4,1005734.4,1978,0,0,0,L,1122011218,1,123.81,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332810,525951.00
05/31/2019 16:00,2,4.357,ACTIVE,217.80,353.77,60.033,1559332804,"201051344000582","174011545737251",28.86,35.80,0,333.33,389.24,127.3,120.9,0.597,1288534.3,1288534.3,1979,0,0,0,L,1122011218,1,124.72,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332811,525952.00
05/31/2019 16:00,2,4.363,ACTIVE,217.58,353.17,60.049,1559332804,"201051344000868","174011545737251",28.25,36.30,0,333.03,386.83,124.8,118.6,0.575,1296901.2,1296901.2,1980,0,0,0,L,1122011218,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332812,525953.00
05/31/2019 16:00,2,4.205,ACTIVE,218.48,353.47,60.049,1559332804,"201051344000576","174011545737251",28.61,36.80,0,334.24,387.44,121.9,115.7,0.579,1314423.6,1314423.6,1984,0,0,0,L,1122011218,1,124.04,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332812,525954.00
05/31/2019 16:00,2,4.320,ACTIVE,218.26,351.97,60.043,1559332804,"201051344001158","174011545737251",28.63,36.30,0,333.33,387.14,125.3,119.0,0.588,1291252.8,1291252.8,1979,0,0,0,L,1122011218,1,123.81,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332813,525955.00
05/31/2019 16:00,2,4.434,ACTIVE,217.58,354.67,60.033,1559332804,"201051344000917","174011545737251",28.77,37.50,0,332.43,388.04,129.1,122.7,0.614,1305136.9,1305136.9,1985,0,0,0,L,1122011218,1,124.72,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332814,525956.00
05/31/2019 16:00,2,4.424,ACTIVE,217.13,348.36,60.038,1559332804,"201051344000417","174011545737251",18.73,32.80,0,317.70,390.14,83.9,79.1,0.384,1041771.4,1041771.4,1985,0,0,0,L,1122011218,1,124.27,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332815,525957.00
05/31/2019 16:00,2,4.350,ACTIVE,216.67,353.77,60.043,1559332804,"201051344000685","174011545737251",29.18,32.60,0,333.03,388.34,128.6,122.2,0.623,1311558.6,1311558.6,1985,0,0,0,L,1122011218,1,124.94,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332816,525958.00
05/31/2019 16:00,2,4.412,ACTIVE,217.80,354.07,60.054,1559332804,"201051344000651","174011545737251",28.77,37.50,0,333.93,389.24,128.5,122.1,0.592,1304974.0,1304974.0,1984,0,0,0,L,1122011218,1,125.17,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332817,525959.00
05/31/2019 16:00,2,4.299,ACTIVE,217.13,351.37,60.043,1559332804,"201051344000594","174011545737251",29.04,40.00,0,332.73,386.83,126.5,120.2,0.588,1316527.0,1316527.0,1984,0,0,0,L,1122011218,1,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332818,525960.00
05/31/2019 16:00,2,4.307,ACTIVE,218.48,352.87,60.054,1559332804,"201051344000469","174011545737251",28.47,35.40,0,332.73,387.44,124.1,117.9,0.601,1296618.3,1296618.3,1982,0,0,0,L,1122011218,1,123.59,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332819,525961.00
05/31/2019 16:00,2,4.590,ACTIVE,217.80,353.77,60.075,1559332804,"201051344000585","174011545737251",28.71,34.30,0,333.03,389.54,133.4,126.9,0.628,1318886.6,1318886.6,1981,0,0,0,L,1122011218,1,124.49,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332820,525962.00
05/31/2019 16:00,2,4.264,ACTIVE,218.93,353.77,60.049,1559332804,"201051344000853","174011545737251",28.73,37.50,0,334.84,390.44,124.0,117.7,0.570,1319835.4,1319835.4,1986,0,0,0,L,1122011218,1,124.49,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332821,525963.00
05/31/2019 16:00,2,4.414,ACTIVE,216.90,353.77,60.043,1559332804,"201051344001145","174011545737251",29.32,31.80,0,333.63,388.64,131.2,124.7,0.614,1319840.8,1319840.8,1986,0,0,0,L,1122011218,1,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332822,525964.00
05/31/2019 16:00,2,4.404,ACTIVE,217.58,354.37,60.054,1559332804,"201051344000438","174011545737251",29.42,37.50,0,333.63,388.34,131.2,124.7,0.601,1313203.2,1313203.2,1981,0,0,0,L,1122011218,1,124.94,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332823,525965.00
05/31/2019 16:00,2,4.471,ACTIVE,217.35,351.37,60.022,1559332804,"201051344001135","174011545737251",28.86,36.50,0,331.53,388.04,130.7,124.2,0.583,1300113.2,1300113.2,1981,0,0,0,L,1122011218,1,124.72,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332824,525966.00
05/31/2019 16:00,2,4.154,ACTIVE,218.26,351.97,60.017,1559332804,"201051344000983","174011545737251",28.69,37.30,0,333.33,387.44,120.7,114.6,0.566,1317777.2,1317777.2,1980,0,0,0,L,1122011218,1,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332825,525967.00
05/31/2019 16:00,2,4.309,ACTIVE,217.58,353.47,60.043,1559332804,"201051344001203","174011545737251",28.84,38.60,0,332.43,388.34,125.8,119.5,0.583,1307913.4,1307913.4,1980,0,0,0,L,1122011218,1,125.17,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332826,525968.00
05/31/2019 16:00,2,4.328,ACTIVE,216.45,351.37,60.070,1559332804,"201051344001230","174011545737251",28.88,31.80,0,333.33,388.04,126.5,120.2,0.597,1303560.6,1303560.6,1991,0,0,0,L,1122011218,1,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332827,525969.00
05/31/2019 16:00,2,4.396,ACTIVE,216.67,352.57,60.059,1559332804,"201051344000646","174011545737251",29.06,36.00,0,332.43,387.14,129.4,122.9,0.588,1297371.0,1297371.0,1983,0,0,0,L,1122011218,1,124.72,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332828,525970.00
05/31/2019 16:00,2,4.293,ACTIVE,217.80,351.07,60.049,1559332804,"201051344000867","174011545737251",28.53,40.20,0,333.33,385.63,124.0,117.8,0.566,1294934.9,1294934.9,1979,0,0,0,L,1122011218,1,123.81,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332829,525971.00
05/31/2019 16:00,2,4.230,ACTIVE,217.80,352.87,60.054,1559332804,"201051344000633","174011545737251",28.96,41.00,0,333.33,386.83,124.0,117.8,0.566,1292238.7,1292238.7,1983,0,0,0,L,1122011218,1,123.81,124.72,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332830,525972.00
05/31/2019 16:00,2,4.377,ACTIVE,216.67,351.67,60.043,1559332804,"201051344000955","174011545737251",29.26,34.30,0,332.73,387.44,129.6,123.2,0.619,1317739.0,1317739.0,1983,0,0,0,L,1122011218,1,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332831,525973.00
05/31/2019 16:00,2,4.084,ACTIVE,218.26,353.47,60.043,1559332804,"201051344000648","174011545737251",28.80,36.30,0,333.63,387.14,119.2,113.1,0.566,1306998.3,1306998.3,1980,0,0,0,L,1122011218,1,123.36,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332832,525974.00
05/31/2019 16:00,2,4.123,ACTIVE,218.26,352.57,60.043,1559332804,"201051344000645","174011545737251",28.61,38.00,0,334.24,386.53,119.5,113.4,0.548,1312182.5,1312182.5,1980,0,0,0,L,1122011218,1,124.04,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332833,525975.00
05/31/2019 16:00,2,4.195,ACTIVE,218.26,353.47,60.054,1559332804,"201051344000569","174011545737251",28.41,35.80,0,333.63,387.44,120.7,114.6,0.566,1328654.1,1328654.1,1983,0,0,0,L,1122011218,1,123.36,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332834,525976.00
05/31/2019 16:00,2,4.197,ACTIVE,218.26,357.38,60.049,1559332804,"179051228000119","174011545737251",28.69,40.60,0,337.54,391.34,122.0,115.8,0.588,115262.7,115262.7,1993,0,0,0,L,46974696,1,123.81,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559332835,525977.00
05/31/2019 16:15,2,4.285,ACTIVE,218.71,353.77,60.017,1559333704,"201051344000579","174011545737251",29.54,34.00,0,333.93,384.43,128.2,121.8,0.605,1328999.6,1328999.6,1983,0,0,0,L,1122011218,1,123.81,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333705,525978.00
05/31/2019 16:15,2,4.521,ACTIVE,217.80,352.57,60.028,1559333704,"201051344001025","174011545737251",28.71,35.80,0,332.13,385.03,131.5,125.0,0.592,1312286.7,1312286.7,1978,0,0,0,L,1122011218,1,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333706,525979.00
05/31/2019 16:15,2,4.326,ACTIVE,218.03,353.47,60.028,1559333704,"201051344001093","174011545737251",28.86,31.50,0,332.43,384.43,126.4,120.1,0.583,1295406.4,1295406.4,1984,0,0,0,L,1122011218,1,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333707,525980.00
05/31/2019 16:15,2,4.223,ACTIVE,218.71,352.57,60.033,1559333704,"201051344000458","174011545737251",29.00,40.60,0,334.24,382.33,124.0,117.8,0.570,1311270.1,1311270.1,1983,0,0,0,L,1122011218,1,124.04,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333708,525981.00
05/31/2019 16:15,2,4.365,ACTIVE,216.90,351.67,60.017,1559333704,"201051344000890","174011545737251",29.28,31.80,0,333.03,388.34,129.4,123.0,0.583,1310360.0,1310360.0,1983,0,0,0,L,1122011218,1,124.72,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333709,525982.00
05/31/2019 16:15,2,4.324,ACTIVE,218.71,350.17,60.022,1559333704,"201051344000988","174011545737251",18.75,32.60,0,316.50,391.64,82.2,77.4,0.384,1005753.8,1005753.8,1979,0,0,0,L,1122011218,1,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333710,525983.00
05/31/2019 16:15,2,4.391,ACTIVE,218.03,352.87,60.038,1559333704,"201051344000582","174011545737251",28.65,34.30,0,332.73,387.44,127.3,121.0,0.610,1288564.7,1288564.7,1980,0,0,0,L,1122011218,1,124.94,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333711,525984.00
05/31/2019 16:15,2,4.264,ACTIVE,217.58,351.67,60.017,1559333704,"201051344000868","174011545737251",28.77,33.00,0,333.03,383.53,124.2,117.9,0.561,1296930.9,1296930.9,1981,0,0,0,L,1122011218,1,123.14,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333712,525985.00
05/31/2019 16:15,2,4.150,ACTIVE,218.71,354.97,60.012,1559333704,"201051344000576","174011545737251",28.82,35.40,0,334.54,383.53,121.1,114.9,0.570,1314452.5,1314452.5,1985,0,0,0,L,1122011218,1,124.04,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333713,525986.00
05/31/2019 16:15,2,4.264,ACTIVE,218.71,352.87,60.012,1559333704,"201051344001158","174011545737251",28.86,33.30,0,333.33,383.53,124.6,118.3,0.583,1291282.6,1291282.6,1980,0,0,0,L,1122011218,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333713,525987.00
05/31/2019 16:15,2,4.326,ACTIVE,217.80,351.67,60.012,1559333704,"201051344000917","174011545737251",29.36,35.40,0,332.13,384.73,128.6,122.2,0.614,1305167.7,1305167.7,1986,0,0,0,L,1122011218,1,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333715,525988.00
05/31/2019 16:15,2,4.410,ACTIVE,217.35,348.06,60.033,1559333704,"201051344000417","174011545737251",18.69,31.50,0,318.30,389.84,83.5,78.6,0.384,1041791.2,1041791.2,1986,0,0,0,L,1122011218,1,124.49,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333716,525989.00
05/31/2019 16:15,2,4.389,ACTIVE,217.13,351.37,60.022,1559333704,"201051344000685","174011545737251",29.10,31.00,0,333.03,386.83,129.3,122.9,0.632,1311589.5,1311589.5,1986,0,0,0,L,1122011218,1,125.17,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333716,525990.00
05/31/2019 16:15,2,4.393,ACTIVE,218.03,353.47,60.028,1559333704,"201051344000651","174011545737251",29.14,36.30,0,333.63,385.33,129.8,123.3,0.601,1305005.0,1305005.0,1985,0,0,0,L,1122011218,1,125.62,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333717,525991.00
05/31/2019 16:15,2,4.285,ACTIVE,217.35,351.37,60.006,1559333704,"201051344000594","174011545737251",29.24,35.60,0,333.63,385.03,126.8,120.5,0.570,1316557.3,1316557.3,1985,0,0,0,L,1122011218,1,123.36,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333718,525992.00
05/31/2019 16:15,2,4.250,ACTIVE,218.71,353.17,60.012,1559333704,"201051344000469","174011545737251",28.82,32.60,0,332.73,383.83,124.1,117.9,0.597,1296647.9,1296647.9,1983,0,0,0,L,1122011218,1,123.59,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333719,525993.00
05/31/2019 16:15,2,4.535,ACTIVE,218.03,352.87,60.001,1559333704,"201051344000585","174011545737251",28.90,33.00,0,332.13,385.03,132.8,126.3,0.623,1318918.3,1318918.3,1982,0,0,0,L,1122011218,1,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333720,525994.00
05/31/2019 16:15,2,4.271,ACTIVE,219.16,354.37,60.012,1559333704,"201051344000853","174011545737251",28.71,35.60,0,336.34,383.83,124.2,118.0,0.575,1319865.0,1319865.0,1987,0,0,0,L,1122011218,1,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333721,525995.00
05/31/2019 16:15,2,4.395,ACTIVE,217.35,353.47,59.996,1559333704,"201051344001145","174011545737251",29.32,30.30,0,333.03,385.03,130.6,124.1,0.601,1319871.9,1319871.9,1987,0,0,0,L,1122011218,1,124.72,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333722,525996.00
05/31/2019 16:15,2,4.350,ACTIVE,217.58,351.97,60.022,1559333704,"201051344000438","174011545737251",29.48,35.60,0,333.33,384.43,129.9,123.4,0.601,1313234.1,1313234.1,1982,0,0,0,L,1122011218,1,125.17,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333723,525997.00
05/31/2019 16:15,2,4.457,ACTIVE,217.58,353.17,59.980,1559333704,"201051344001135","174011545737251",28.80,35.40,0,333.33,390.74,130.1,123.6,0.592,1300144.2,1300144.2,1982,0,0,0,L,1122011218,1,124.94,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333724,525998.00
05/31/2019 16:15,2,4.266,ACTIVE,218.71,353.47,60.006,1559333704,"201051344000983","174011545737251",29.00,35.00,0,332.43,383.83,125.3,119.0,0.588,1317807.0,1317807.0,1981,0,0,0,L,1122011218,1,124.04,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333725,525999.00
05/31/2019 16:15,2,4.414,ACTIVE,217.80,352.57,60.012,1559333704,"201051344001203","174011545737251",28.98,37.00,0,334.24,386.83,129.6,123.2,0.592,1307944.3,1307944.3,1981,0,0,0,L,1122011218,1,125.40,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333726,526000.00
05/31/2019 16:15,2,4.336,ACTIVE,216.90,351.67,60.012,1559333704,"201051344001230","174011545737251",29.26,29.50,0,332.73,389.54,128.6,122.2,0.601,1303591.1,1303591.1,1992,0,0,0,L,1122011218,1,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333727,526001.00
05/31/2019 16:15,2,4.406,ACTIVE,216.90,351.37,59.996,1559333704,"201051344000646","174011545737251",29.08,34.30,0,332.13,388.04,129.8,123.4,0.583,1297401.9,1297401.9,1984,0,0,0,L,1122011218,1,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333728,526002.00
05/31/2019 16:15,2,4.256,ACTIVE,217.80,350.77,60.012,1559333704,"201051344000867","174011545737251",29.02,37.30,0,333.03,383.23,125.2,118.9,0.566,1294964.6,1294964.6,1980,0,0,0,L,1122011218,1,123.81,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333729,526003.00
05/31/2019 16:15,2,4.256,ACTIVE,218.03,353.47,60.012,1559333704,"201051344000633","174011545737251",28.94,37.80,0,333.03,383.23,124.7,118.4,0.579,1292268.5,1292268.5,1984,0,0,0,L,1122011218,1,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333729,526004.00
05/31/2019 16:15,2,4.379,ACTIVE,216.90,350.77,60.017,1559333704,"201051344000955","174011545737251",29.16,33.00,0,333.03,388.94,129.4,123.0,0.619,1317769.9,1317769.9,1984,0,0,0,L,1122011218,1,124.27,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333730,526005.00
05/31/2019 16:15,2,4.160,ACTIVE,218.26,352.87,60.028,1559333704,"201051344000648","174011545737251",28.96,34.00,0,333.93,383.23,122.0,115.8,0.575,1307027.4,1307027.4,1981,0,0,0,L,1122011218,1,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333731,526006.00
05/31/2019 16:15,2,4.178,ACTIVE,218.48,353.17,60.012,1559333704,"201051344000645","174011545737251",28.96,36.80,0,334.54,383.53,122.5,116.4,0.557,1312211.8,1312211.8,1981,0,0,0,L,1122011218,1,124.04,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333732,526007.00
05/31/2019 16:15,2,4.221,ACTIVE,218.48,352.57,60.017,1559333704,"201051344000569","174011545737251",28.75,34.30,0,333.33,383.53,122.9,116.7,0.575,1328683.6,1328683.6,1984,0,0,0,L,1122011218,1,123.36,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333733,526008.00
05/31/2019 16:15,2,4.223,ACTIVE,218.26,357.98,60.017,1559333704,"179051228000119","174011545737251",28.92,39.50,0,336.94,388.64,123.6,117.4,0.597,115292.5,115292.5,1994,0,0,0,L,46974696,1,123.81,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559333734,526009.00
05/31/2019 16:30,2,3.893,ACTIVE,218.03,352.87,59.996,1559334603,"201051344000579","174011545737251",29.60,31.30,0,334.24,384.43,116.6,110.6,0.548,1329027.1,1329027.1,1984,0,0,0,L,1122011218,1,123.81,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334605,526010.00
05/31/2019 16:30,2,4.086,ACTIVE,217.35,352.27,59.985,1559334603,"201051344001025","174011545737251",29.06,34.00,0,332.73,383.83,120.3,114.2,0.539,1312314.8,1312314.8,1979,0,0,0,L,1122011218,1,124.27,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334606,526011.00
05/31/2019 16:30,2,3.930,ACTIVE,217.58,352.27,59.943,1559334603,"201051344001093","174011545737251",28.98,30.50,0,332.73,383.23,115.4,109.5,0.526,1295433.5,1295433.5,1985,0,0,0,L,1122011218,1,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334607,526012.00
05/31/2019 16:30,2,3.779,ACTIVE,217.80,351.67,59.969,1559334603,"201051344000458","174011545737251",29.30,38.60,0,334.54,381.73,112.2,106.4,0.521,1311296.6,1311296.6,1984,0,0,0,L,1122011218,1,123.81,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334608,526013.00
05/31/2019 16:30,2,3.959,ACTIVE,216.90,350.47,59.996,1559334603,"201051344000890","174011545737251",29.28,29.50,0,333.93,385.33,117.3,111.3,0.530,1310387.8,1310387.8,1984,0,0,0,L,1122011218,1,124.49,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334608,526014.00
05/31/2019 16:30,2,3.801,ACTIVE,217.80,360.08,59.980,1559334603,"201051344000988","174011545737251",18.96,29.00,0,317.10,392.85,73.0,68.5,0.610,1005771.3,1005771.3,1980,0,0,0,L,1122011218,1,123.59,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334609,526015.00
05/31/2019 16:30,2,3.807,ACTIVE,217.80,352.27,59.975,1559334603,"201051344000582","174011545737251",29.32,33.00,0,332.73,383.83,113.0,107.2,0.521,1288592.1,1288592.1,1981,0,0,0,L,1122011218,1,124.72,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334610,526016.00
05/31/2019 16:30,2,3.730,ACTIVE,217.13,351.97,59.959,1559334603,"201051344000868","174011545737251",29.00,31.50,0,333.33,381.73,109.6,103.9,0.499,1296957.5,1296957.5,1982,0,0,0,L,1122011218,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334611,526017.00
05/31/2019 16:30,2,3.656,ACTIVE,218.03,352.57,59.980,1559334603,"201051344000576","174011545737251",28.96,34.00,0,333.33,382.93,107.2,101.6,0.508,1314478.4,1314478.4,1986,0,0,0,L,1122011218,1,123.81,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334612,526018.00
05/31/2019 16:30,2,3.779,ACTIVE,217.80,352.27,59.948,1559334603,"201051344001158","174011545737251",28.98,31.30,0,333.33,383.23,110.9,105.1,0.521,1291309.4,1291309.4,1981,0,0,0,L,1122011218,1,123.59,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334613,526019.00
05/31/2019 16:30,2,3.855,ACTIVE,217.35,349.56,59.969,1559334603,"201051344000917","174011545737251",29.30,34.00,0,332.13,383.23,114.3,108.4,0.526,1305195.3,1305195.3,1987,0,0,0,L,1122011218,1,124.49,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334614,526020.00
05/31/2019 16:30,2,3.836,ACTIVE,217.13,357.38,59.959,1559334603,"201051344000417","174011545737251",19.18,28.30,0,317.70,389.84,74.5,70.0,0.623,1041809.0,1041809.0,1987,0,0,0,L,1122011218,1,124.27,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334615,526021.00
05/31/2019 16:30,2,3.873,ACTIVE,216.90,349.56,59.953,1559334603,"201051344000685","174011545737251",29.20,29.30,0,333.33,383.83,114.5,108.6,0.539,1311617.3,1311617.3,1987,0,0,0,L,1122011218,1,124.94,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334616,526022.00
05/31/2019 16:30,2,3.797,ACTIVE,217.58,350.77,59.948,1559334603,"201051344000651","174011545737251",29.34,35.20,0,333.33,383.83,112.8,107.0,0.517,1305032.8,1305032.8,1986,0,0,0,L,1122011218,1,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334617,526023.00
05/31/2019 16:30,2,3.504,ACTIVE,216.67,350.47,59.996,1559334603,"201051344000594","174011545737251",29.56,32.80,0,332.73,383.83,104.9,99.3,0.482,1316584.6,1316584.6,1986,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334618,526024.00
05/31/2019 16:30,2,3.305,ACTIVE,217.58,351.07,59.964,1559334603,"201051344000469","174011545737251",29.36,30.30,0,333.03,383.83,98.3,92.9,0.477,1296674.5,1296674.5,1984,0,0,0,L,1122011218,1,123.14,124.72,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334619,526025.00
05/31/2019 16:30,2,3.469,ACTIVE,217.35,349.26,59.990,1559334603,"201051344000585","174011545737251",29.48,31.00,0,332.73,384.13,103.5,98.0,0.495,1318946.9,1318946.9,1983,0,0,0,L,1122011218,1,124.04,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334620,526026.00
05/31/2019 16:30,2,3.219,ACTIVE,217.80,351.67,59.980,1559334603,"201051344000853","174011545737251",29.06,34.00,0,336.34,383.23,94.8,89.6,0.438,1319891.5,1319891.5,1988,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334621,526027.00
05/31/2019 16:30,2,3.258,ACTIVE,216.67,348.06,59.943,1559334603,"201051344001145","174011545737251",29.78,28.30,0,333.33,383.83,98.2,92.9,0.460,1319899.8,1319899.8,1988,0,0,0,L,1122011218,1,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334621,526028.00
05/31/2019 16:30,2,3.293,ACTIVE,216.90,349.56,59.922,1559334603,"201051344000438","174011545737251",29.38,34.00,0,333.33,383.23,98.0,92.7,0.446,1313261.9,1313261.9,1983,0,0,0,L,1122011218,1,124.49,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334622,526029.00
05/31/2019 16:30,2,3.324,ACTIVE,216.67,348.66,59.996,1559334603,"201051344001135","174011545737251",29.26,33.80,0,333.33,384.13,98.5,93.1,0.455,1300172.1,1300172.1,1983,0,0,0,L,1122011218,1,124.27,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334623,526030.00
05/31/2019 16:30,2,3.271,ACTIVE,217.35,350.47,59.969,1559334603,"201051344000983","174011545737251",29.10,32.80,0,333.33,383.23,96.5,91.2,0.460,1317833.8,1317833.8,1982,0,0,0,L,1122011218,1,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334624,526031.00
05/31/2019 16:30,2,3.428,ACTIVE,217.13,348.96,59.969,1559334603,"201051344001203","174011545737251",29.24,35.60,0,333.03,383.53,101.6,96.2,0.482,1307971.9,1307971.9,1982,0,0,0,L,1122011218,1,124.94,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334625,526032.00
05/31/2019 16:30,2,3.479,ACTIVE,216.45,348.06,59.959,1559334603,"201051344001230","174011545737251",29.44,28.00,0,333.93,383.83,103.7,98.2,0.491,1303618.5,1303618.5,1993,0,0,0,L,1122011218,1,124.27,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334626,526033.00
05/31/2019 16:30,2,3.670,ACTIVE,216.45,349.26,59.985,1559334603,"201051344000646","174011545737251",29.36,32.00,0,333.03,384.13,109.2,103.4,0.499,1297429.5,1297429.5,1985,0,0,0,L,1122011218,1,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334627,526034.00
05/31/2019 16:30,2,3.643,ACTIVE,217.13,350.47,59.980,1559334603,"201051344000867","174011545737251",29.16,35.60,0,332.43,381.42,107.7,102.0,0.473,1294991.4,1294991.4,1981,0,0,0,L,1122011218,1,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334628,526035.00
05/31/2019 16:30,2,3.578,ACTIVE,217.35,352.87,59.980,1559334603,"201051344000633","174011545737251",29.22,35.60,0,332.73,382.33,105.9,100.3,0.491,1292295.1,1292295.1,1985,0,0,0,L,1122011218,1,123.59,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334629,526036.00
05/31/2019 16:30,2,3.637,ACTIVE,216.45,348.96,60.006,1559334603,"201051344000955","174011545737251",29.44,32.00,0,333.03,384.13,108.3,102.7,0.513,1317797.5,1317797.5,1985,0,0,0,L,1122011218,1,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334630,526037.00
05/31/2019 16:30,2,3.254,ACTIVE,217.35,350.47,59.980,1559334603,"201051344000648","174011545737251",29.06,32.40,0,333.93,382.93,95.6,90.4,0.451,1307053.4,1307053.4,1982,0,0,0,L,1122011218,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334631,526038.00
05/31/2019 16:30,2,3.244,ACTIVE,217.35,350.17,59.985,1559334603,"201051344000645","174011545737251",28.77,35.20,0,334.54,382.33,94.5,89.3,0.433,1312238.0,1312238.0,1982,0,0,0,L,1122011218,1,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334632,526039.00
05/31/2019 16:30,2,3.234,ACTIVE,217.35,350.77,59.959,1559334603,"201051344000569","174011545737251",29.24,32.60,0,333.63,382.93,95.8,90.5,0.451,1328710.0,1328710.0,1985,0,0,0,L,1122011218,1,122.91,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334633,526040.00
05/31/2019 16:30,2,3.258,ACTIVE,217.35,354.97,59.975,1559334603,"179051228000119","174011545737251",29.34,38.00,0,337.84,388.04,96.9,91.6,0.468,115319.2,115319.2,1995,0,0,0,L,46974696,1,123.36,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559334633,526041.00
05/31/2019 16:45,2,3.051,ACTIVE,216.67,348.36,60.049,1559335504,"201051344000579","174011545737251",30.14,27.50,0,324.32,382.33,93.1,88.0,0.451,1329049.0,1329049.0,1985,0,0,0,L,1122011218,1,123.36,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335506,526042.00
05/31/2019 16:45,2,3.244,ACTIVE,216.00,347.16,60.022,1559335504,"201051344001025","174011545737251",29.42,31.50,0,322.21,379.92,96.7,91.4,0.433,1312337.3,1312337.3,1980,0,0,0,L,1122011218,1,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335507,526043.00
05/31/2019 16:45,2,3.055,ACTIVE,216.22,348.96,60.028,1559335504,"201051344001093","174011545737251",29.96,28.00,0,323.41,378.12,92.7,87.5,0.429,1295455.0,1295455.0,1986,0,0,0,L,1122011218,1,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335508,526044.00
05/31/2019 16:45,2,3.074,ACTIVE,216.67,347.76,60.038,1559335504,"201051344000458","174011545737251",29.60,35.00,0,318.00,388.34,92.3,87.1,0.433,1311317.8,1311317.8,1985,0,0,0,L,1122011218,1,123.59,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335508,526045.00
05/31/2019 16:45,2,3.188,ACTIVE,215.32,346.86,60.022,1559335504,"201051344000890","174011545737251",29.84,27.50,0,323.41,379.32,96.2,91.0,0.438,1310410.0,1310410.0,1985,0,0,0,L,1122011218,1,123.81,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335509,526046.00
05/31/2019 16:45,2,3.148,ACTIVE,216.67,354.97,60.033,1559335504,"201051344000988","174011545737251",19.20,26.30,0,324.92,393.75,61.2,57.2,0.517,1005785.2,1005785.2,1981,0,0,0,L,1122011218,1,123.14,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335510,526047.00
05/31/2019 16:45,2,3.162,ACTIVE,216.22,348.96,60.022,1559335504,"201051344000582","174011545737251",29.68,30.80,0,322.81,379.02,95.1,89.9,0.442,1288613.8,1288613.8,1982,0,0,0,L,1122011218,1,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335512,526048.00
