ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 16:45,2,3.221,ACTIVE,216.00,347.76,60.054,1559335504,"201051344000868","174011545737251",29.38,28.80,0,319.81,388.04,95.9,90.6,0.438,1296978.9,1296978.9,1983,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335512,526049.00
05/31/2019 16:45,2,3.211,ACTIVE,217.13,349.86,60.012,1559335504,"201051344000576","174011545737251",29.60,31.00,0,316.20,390.74,96.3,91.0,0.455,1314499.2,1314499.2,1987,0,0,0,L,1122011218,1,123.59,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335513,526050.00
05/31/2019 16:45,2,3.346,ACTIVE,217.13,349.26,60.017,1559335504,"201051344001158","174011545737251",29.80,28.80,0,318.00,388.94,101.0,95.5,0.482,1291330.8,1291330.8,1982,0,0,0,L,1122011218,1,123.36,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335514,526051.00
05/31/2019 16:45,2,3.463,ACTIVE,216.22,349.26,60.043,1559335504,"201051344000917","174011545737251",30.04,32.20,0,322.81,377.82,105.4,99.8,0.482,1305217.1,1305217.1,1988,0,0,0,L,1122011218,1,123.81,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335515,526052.00
05/31/2019 16:45,2,3.576,ACTIVE,216.00,356.18,60.022,1559335504,"201051344000417","174011545737251",19.34,26.00,0,323.72,388.94,70.1,65.8,0.570,1041823.2,1041823.2,1988,0,0,0,L,1122011218,1,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335516,526053.00
05/31/2019 16:45,2,3.553,ACTIVE,215.77,350.17,60.017,1559335504,"201051344000685","174011545737251",30.02,27.50,0,322.21,379.32,108.1,102.4,0.526,1311639.3,1311639.3,1988,0,0,0,L,1122011218,1,124.49,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335517,526054.00
05/31/2019 16:45,2,3.592,ACTIVE,216.67,350.47,60.017,1559335504,"201051344000651","174011545737251",30.00,32.80,0,324.02,381.73,109.1,103.3,0.504,1305055.0,1305055.0,1987,0,0,0,L,1122011218,1,124.49,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335518,526055.00
05/31/2019 16:45,2,3.449,ACTIVE,216.00,349.26,60.017,1559335504,"201051344000594","174011545737251",30.26,29.50,0,322.51,379.62,105.7,100.1,0.491,1316606.3,1316606.3,1987,0,0,0,L,1122011218,1,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335519,526056.00
05/31/2019 16:45,2,3.355,ACTIVE,216.90,349.86,60.033,1559335504,"201051344000469","174011545737251",29.70,28.00,0,317.40,389.54,100.9,95.4,0.491,1296695.8,1296695.8,1985,0,0,0,L,1122011218,1,123.14,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335520,526057.00
05/31/2019 16:45,2,3.578,ACTIVE,216.45,348.96,60.059,1559335504,"201051344000585","174011545737251",29.56,29.30,0,322.51,381.12,107.2,101.5,0.486,1318969.7,1318969.7,1984,0,0,0,L,1122011218,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335521,526058.00
05/31/2019 16:45,2,3.170,ACTIVE,217.35,350.17,60.028,1559335504,"201051344000853","174011545737251",29.52,31.30,0,318.00,389.54,94.8,89.6,0.433,1319912.8,1319912.8,1989,0,0,0,L,1122011218,1,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335522,526059.00
05/31/2019 16:45,2,3.328,ACTIVE,215.54,348.96,60.049,1559335504,"201051344001145","174011545737251",29.72,26.80,0,322.81,379.32,100.2,94.8,0.464,1319921.9,1319921.9,1989,0,0,0,L,1122011218,1,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335523,526060.00
05/31/2019 16:45,2,3.242,ACTIVE,216.00,348.96,60.022,1559335504,"201051344000438","174011545737251",30.02,31.50,0,322.51,379.02,98.5,93.2,0.446,1313284.0,1313284.0,1984,0,0,0,L,1122011218,1,124.04,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335524,526061.00
05/31/2019 16:45,2,3.193,ACTIVE,215.77,346.86,59.996,1559335504,"201051344001135","174011545737251",29.70,31.50,0,323.11,379.62,96.1,90.8,0.433,1300194.4,1300194.4,1984,0,0,0,L,1122011218,1,123.81,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335525,526062.00
05/31/2019 16:45,2,2.877,ACTIVE,216.45,346.86,60.017,1559335504,"201051344000983","174011545737251",29.34,30.30,0,324.32,380.22,85.5,80.6,0.402,1317855.3,1317855.3,1983,0,0,0,L,1122011218,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335526,526063.00
05/31/2019 16:45,2,2.936,ACTIVE,216.00,345.96,60.028,1559335504,"201051344001203","174011545737251",29.60,33.30,0,323.11,379.62,88.1,83.1,0.402,1307994.1,1307994.1,1983,0,0,0,L,1122011218,1,124.27,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335527,526064.00
05/31/2019 16:45,2,2.846,ACTIVE,215.09,346.26,60.038,1559335504,"201051344001230","174011545737251",29.84,26.00,0,323.72,378.12,86.0,81.1,0.402,1303640.2,1303640.2,1994,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335528,526065.00
05/31/2019 16:45,2,2.945,ACTIVE,214.87,347.46,60.038,1559335504,"201051344000646","174011545737251",29.32,30.30,0,323.72,379.02,87.5,82.5,0.407,1297451.6,1297451.6,1986,0,0,0,L,1122011218,1,123.59,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335529,526066.00
05/31/2019 16:45,2,2.777,ACTIVE,216.00,345.66,60.033,1559335504,"201051344000867","174011545737251",29.68,33.30,0,322.51,378.12,83.4,78.6,0.380,1295012.8,1295012.8,1982,0,0,0,L,1122011218,1,123.14,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335530,526067.00
05/31/2019 16:45,2,2.715,ACTIVE,216.00,348.36,60.043,1559335504,"201051344000633","174011545737251",29.92,32.40,0,319.81,388.64,82.3,77.5,0.371,1292316.5,1292316.5,1986,0,0,0,L,1122011218,1,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335531,526068.00
05/31/2019 16:45,2,2.828,ACTIVE,215.09,346.56,60.028,1559335504,"201051344000955","174011545737251",29.76,29.80,0,324.02,379.32,85.2,80.3,0.407,1317819.7,1317819.7,1986,0,0,0,L,1122011218,1,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335531,526069.00
05/31/2019 16:45,2,2.689,ACTIVE,216.22,346.26,60.022,1559335504,"201051344000648","174011545737251",29.18,29.50,0,318.30,389.84,79.5,74.8,0.376,1307074.3,1307074.3,1983,0,0,0,L,1122011218,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335532,526070.00
05/31/2019 16:45,2,2.699,ACTIVE,216.22,347.46,60.033,1559335504,"201051344000645","174011545737251",29.20,32.00,0,317.70,389.84,79.8,75.1,0.367,1312258.9,1312258.9,1983,0,0,0,L,1122011218,1,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335533,526071.00
05/31/2019 16:45,2,2.717,ACTIVE,216.22,346.86,60.022,1559335504,"201051344000569","174011545737251",29.42,30.00,0,317.70,389.84,81.0,76.3,0.376,1328731.2,1328731.2,1986,0,0,0,L,1122011218,1,122.68,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335534,526072.00
05/31/2019 16:45,2,2.748,ACTIVE,216.22,351.37,60.043,1559335504,"179051228000119","174011545737251",29.50,35.60,0,327.02,383.53,82.1,77.3,0.389,115340.6,115340.6,1996,0,0,0,L,46974696,1,123.14,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559335535,526073.00
05/31/2019 17:00,2,2.576,ACTIVE,215.54,358.88,60.043,1559336404,"201051344000579","174011545737251",29.60,27.00,0,317.70,391.04,77.3,72.7,0.650,1329069.0,1329069.0,1986,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336405,526074.00
05/31/2019 17:00,2,2.670,ACTIVE,215.54,346.56,60.028,1559336404,"201051344001025","174011545737251",29.26,30.80,0,333.93,379.02,79.2,74.5,0.349,1312357.9,1312357.9,1981,0,0,0,L,1122011218,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336406,526075.00
05/31/2019 17:00,2,2.545,ACTIVE,215.54,358.28,60.028,1559336404,"201051344001093","174011545737251",29.26,26.50,0,319.51,388.94,75.4,70.9,0.619,1295474.7,1295474.7,1987,0,0,0,L,1122011218,1,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336407,526076.00
05/31/2019 17:00,2,2.504,ACTIVE,215.77,357.68,60.054,1559336404,"201051344000458","174011545737251",29.50,33.00,0,317.70,389.84,74.8,70.3,0.619,1311337.1,1311337.1,1986,0,0,0,L,1122011218,1,122.91,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336408,526077.00
05/31/2019 17:00,2,2.617,ACTIVE,215.09,344.76,60.033,1559336404,"201051344000890","174011545737251",29.52,26.30,0,319.21,389.24,78.3,73.6,0.358,1310430.2,1310430.2,1986,0,0,0,L,1122011218,1,123.59,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336409,526078.00
05/31/2019 17:00,2,2.592,ACTIVE,215.77,354.07,60.038,1559336404,"201051344000988","174011545737251",19.32,25.00,0,332.13,388.64,50.7,47.0,0.424,1005797.9,1005797.9,1982,0,0,0,L,1122011218,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336410,526079.00
05/31/2019 17:00,2,2.703,ACTIVE,215.77,360.38,60.001,1559336404,"201051344000582","174011545737251",29.28,29.30,0,318.30,390.44,80.2,75.4,0.384,1288633.6,1288633.6,1983,0,0,0,L,1122011218,1,123.59,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336411,526080.00
05/31/2019 17:00,2,2.820,ACTIVE,215.54,349.26,60.033,1559336404,"201051344000868","174011545737251",29.02,27.30,0,317.70,389.54,82.9,78.1,0.380,1296998.3,1296998.3,1984,0,0,0,L,1122011218,1,122.46,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336412,526081.00
05/31/2019 17:00,2,2.816,ACTIVE,216.45,349.86,60.033,1559336404,"201051344000576","174011545737251",29.44,28.80,0,317.10,392.25,84.0,79.1,0.398,1314518.1,1314518.1,1988,0,0,0,L,1122011218,1,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336413,526082.00
05/31/2019 17:00,2,2.957,ACTIVE,216.45,348.06,60.038,1559336404,"201051344001158","174011545737251",29.32,27.00,0,317.10,390.74,87.8,82.8,0.398,1291350.2,1291350.2,1983,0,0,0,L,1122011218,1,123.14,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336414,526083.00
05/31/2019 17:00,2,2.986,ACTIVE,215.77,347.16,60.033,1559336404,"201051344000917","174011545737251",29.68,30.80,0,319.21,387.74,89.8,84.7,0.402,1305237.0,1305237.0,1989,0,0,0,L,1122011218,1,123.59,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336415,526084.00
05/31/2019 17:00,2,2.990,ACTIVE,215.54,351.97,60.033,1559336404,"201051344000417","174011545737251",19.26,24.80,0,331.23,386.23,58.3,54.4,0.473,1041836.2,1041836.2,1989,0,0,0,L,1122011218,1,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336416,526085.00
05/31/2019 17:00,2,2.979,ACTIVE,215.32,349.26,60.059,1559336404,"201051344000685","174011545737251",29.66,26.00,0,316.20,389.84,89.5,84.5,0.442,1311659.4,1311659.4,1989,0,0,0,L,1122011218,1,124.04,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336417,526086.00
05/31/2019 17:00,2,3.096,ACTIVE,216.00,349.26,60.038,1559336404,"201051344000651","174011545737251",29.18,31.80,0,317.40,390.74,91.6,86.5,0.438,1305075.2,1305075.2,1988,0,0,0,L,1122011218,1,124.27,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336418,526087.00
05/31/2019 17:00,2,3.012,ACTIVE,215.32,346.56,60.028,1559336404,"201051344000594","174011545737251",29.88,28.00,0,317.10,389.24,91.1,86.0,0.420,1316626.1,1316626.1,1988,0,0,0,L,1122011218,1,122.91,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336419,526088.00
05/31/2019 17:00,2,2.963,ACTIVE,216.45,348.36,60.028,1559336404,"201051344000469","174011545737251",29.50,26.50,0,315.30,391.04,88.6,83.6,0.433,1296715.2,1296715.2,1986,0,0,0,L,1122011218,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336420,526089.00
05/31/2019 17:00,2,3.129,ACTIVE,216.00,348.06,60.001,1559336404,"201051344000585","174011545737251",29.52,28.30,0,333.33,379.02,93.5,88.3,0.451,1318990.5,1318990.5,1985,0,0,0,L,1122011218,1,123.36,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336421,526090.00
05/31/2019 17:00,2,2.943,ACTIVE,216.90,348.96,60.054,1559336404,"201051344000853","174011545737251",29.36,29.50,0,318.91,394.95,87.6,82.6,0.411,1319932.3,1319932.3,1990,0,0,0,L,1122011218,1,123.59,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336422,526091.00
05/31/2019 17:00,2,3.016,ACTIVE,215.54,347.46,60.043,1559336404,"201051344001145","174011545737251",29.70,25.80,0,318.30,389.54,90.7,85.6,0.415,1319941.9,1319941.9,1990,0,0,0,L,1122011218,1,123.59,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336423,526092.00
05/31/2019 17:00,2,3.043,ACTIVE,215.77,348.36,60.059,1559336404,"201051344000438","174011545737251",29.58,30.30,0,317.70,389.84,91.2,86.1,0.424,1313304.2,1313304.2,1985,0,0,0,L,1122011218,1,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336423,526093.00
05/31/2019 17:00,2,3.105,ACTIVE,215.54,346.86,60.022,1559336404,"201051344001135","174011545737251",29.38,30.30,0,333.63,378.42,92.5,87.4,0.424,1300214.7,1300214.7,1985,0,0,0,L,1122011218,1,123.59,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336424,526094.00
05/31/2019 17:00,2,3.031,ACTIVE,216.67,348.36,60.054,1559336404,"201051344000983","174011545737251",29.48,29.00,0,317.40,391.04,90.5,85.4,0.429,1317874.8,1317874.8,1984,0,0,0,L,1122011218,1,123.36,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336425,526095.00
05/31/2019 17:00,2,3.170,ACTIVE,216.00,347.76,60.043,1559336404,"201051344001203","174011545737251",29.28,32.20,0,318.91,393.45,94.1,88.9,0.433,1308014.2,1308014.2,1984,0,0,0,L,1122011218,1,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336426,526096.00
05/31/2019 17:00,2,3.090,ACTIVE,215.32,347.16,60.054,1559336404,"201051344001230","174011545737251",29.52,24.50,0,317.70,387.74,92.3,87.2,0.438,1303660.0,1303660.0,1995,0,0,0,L,1122011218,1,123.59,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336427,526097.00
05/31/2019 17:00,2,3.150,ACTIVE,215.32,348.06,60.033,1559336404,"201051344000646","174011545737251",29.44,28.50,0,318.00,388.34,94.0,88.8,0.451,1297471.8,1297471.8,1987,0,0,0,L,1122011218,1,123.59,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336428,526098.00
05/31/2019 17:00,2,2.984,ACTIVE,216.22,346.86,60.043,1559336404,"201051344000867","174011545737251",29.38,31.80,0,318.00,388.94,88.8,83.8,0.393,1295032.3,1295032.3,1983,0,0,0,L,1122011218,1,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336429,526099.00
05/31/2019 17:00,2,2.889,ACTIVE,216.22,348.36,60.059,1559336404,"201051344000633","174011545737251",29.56,32.20,0,318.61,390.14,86.5,81.6,0.389,1292335.9,1292335.9,1987,0,0,0,L,1122011218,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336430,526100.00
05/31/2019 17:00,2,2.902,ACTIVE,215.09,346.26,60.006,1559336404,"201051344000955","174011545737251",29.60,28.80,0,318.30,388.64,87.0,82.1,0.411,1317840.0,1317840.0,1987,0,0,0,L,1122011218,1,123.14,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336431,526101.00
05/31/2019 17:00,2,2.668,ACTIVE,216.00,345.96,60.038,1559336404,"201051344000648","174011545737251",29.74,28.00,0,316.20,390.44,80.2,75.5,0.376,1307093.3,1307093.3,1984,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336432,526102.00
05/31/2019 17:00,2,2.637,ACTIVE,216.22,345.66,60.065,1559336404,"201051344000645","174011545737251",29.40,30.30,0,318.61,390.74,78.5,73.8,0.358,1312278.1,1312278.1,1984,0,0,0,L,1122011218,1,123.36,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336433,526103.00
05/31/2019 17:00,2,2.615,ACTIVE,216.00,347.16,60.038,1559336404,"201051344000569","174011545737251",29.44,28.30,0,316.50,390.74,78.0,73.4,0.362,1328750.6,1328750.6,1987,0,0,0,L,1122011218,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336434,526104.00
05/31/2019 17:00,2,2.646,ACTIVE,216.00,351.37,60.059,1559336404,"179051228000119","174011545737251",29.46,33.50,0,318.30,397.05,79.0,74.3,0.376,115360.3,115360.3,1997,0,0,0,L,46974696,1,122.91,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559336435,526105.00
05/31/2019 17:15,2,3.002,ACTIVE,216.45,347.46,60.001,1559337304,"201051344000579","174011545737251",29.86,26.30,0,317.70,391.34,90.8,85.7,0.420,1329089.0,1329089.0,1987,0,0,0,L,1122011218,1,123.14,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337305,526106.00
05/31/2019 17:15,2,3.154,ACTIVE,216.45,348.36,60.006,1559337304,"201051344001025","174011545737251",29.44,29.50,0,318.00,390.14,94.0,88.8,0.411,1312378.5,1312378.5,1982,0,0,0,L,1122011218,1,123.59,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337306,526107.00
05/31/2019 17:15,2,2.986,ACTIVE,216.45,348.06,60.001,1559337304,"201051344001093","174011545737251",29.74,26.50,0,319.21,389.84,89.9,84.8,0.415,1295494.4,1295494.4,1988,0,0,0,L,1122011218,1,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337307,526108.00
05/31/2019 17:15,2,2.938,ACTIVE,216.45,347.76,59.990,1559337304,"201051344000458","174011545737251",29.62,32.20,0,318.00,389.54,88.2,83.2,0.407,1311356.5,1311356.5,1987,0,0,0,L,1122011218,1,123.14,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337308,526109.00
05/31/2019 17:15,2,3.113,ACTIVE,215.77,346.86,60.028,1559337304,"201051344000890","174011545737251",29.56,25.30,0,318.00,389.84,93.2,88.0,0.424,1310450.6,1310450.6,1987,0,0,0,L,1122011218,1,123.81,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337309,526110.00
05/31/2019 17:15,2,3.072,ACTIVE,216.45,354.37,59.996,1559337304,"201051344000988","174011545737251",18.91,24.30,0,333.63,380.52,58.8,54.8,0.491,1005810.6,1005810.6,1983,0,0,0,L,1122011218,1,122.91,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337310,526111.00
05/31/2019 17:15,2,3.076,ACTIVE,216.45,348.06,59.985,1559337304,"201051344000582","174011545737251",29.44,28.00,0,318.00,391.04,91.7,86.6,0.415,1288653.6,1288653.6,1984,0,0,0,L,1122011218,1,123.81,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337311,526112.00
05/31/2019 17:15,2,2.996,ACTIVE,215.77,346.86,60.017,1559337304,"201051344000868","174011545737251",29.24,26.50,0,317.70,390.14,88.7,83.7,0.407,1297017.8,1297017.8,1985,0,0,0,L,1122011218,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337312,526113.00
05/31/2019 17:15,2,2.936,ACTIVE,216.67,348.66,59.985,1559337304,"201051344000576","174011545737251",29.18,28.00,0,317.70,391.34,86.8,81.9,0.411,1314537.1,1314537.1,1989,0,0,0,L,1122011218,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337313,526114.00
05/31/2019 17:15,2,2.992,ACTIVE,216.45,347.16,59.964,1559337304,"201051344001158","174011545737251",29.46,26.50,0,317.10,392.25,89.2,84.2,0.429,1291369.8,1291369.8,1984,0,0,0,L,1122011218,1,122.91,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337314,526115.00
05/31/2019 17:15,2,3.074,ACTIVE,216.45,348.06,59.975,1559337304,"201051344000917","174011545737251",29.68,30.50,0,318.91,390.44,92.4,87.2,0.420,1305257.0,1305257.0,1990,0,0,0,L,1122011218,1,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337315,526116.00
05/31/2019 17:15,2,3.133,ACTIVE,216.00,352.87,60.017,1559337304,"201051344000417","174011545737251",19.10,24.50,0,331.83,379.32,60.7,56.6,0.495,1041849.3,1041849.3,1990,0,0,0,L,1122011218,1,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337316,526117.00
05/31/2019 17:15,2,3.086,ACTIVE,215.77,348.06,59.985,1559337304,"201051344000685","174011545737251",29.64,25.00,0,315.30,389.84,92.6,87.5,0.455,1311679.6,1311679.6,1990,0,0,0,L,1122011218,1,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337317,526118.00
05/31/2019 17:15,2,3.146,ACTIVE,216.45,349.56,59.969,1559337304,"201051344000651","174011545737251",29.20,30.50,0,318.30,391.04,93.1,87.9,0.433,1305095.6,1305095.6,1989,0,0,0,L,1122011218,1,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337318,526119.00
05/31/2019 17:15,2,2.996,ACTIVE,215.32,346.56,60.006,1559337304,"201051344000594","174011545737251",29.68,27.00,0,317.70,388.94,90.0,85.0,0.407,1316645.9,1316645.9,1989,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337319,526120.00
05/31/2019 17:15,2,2.984,ACTIVE,216.22,347.76,59.990,1559337304,"201051344000469","174011545737251",29.12,26.30,0,316.20,391.64,88.0,83.0,0.424,1296734.6,1296734.6,1987,0,0,0,L,1122011218,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337320,526121.00
05/31/2019 17:15,2,3.193,ACTIVE,216.45,348.06,59.990,1559337304,"201051344000585","174011545737251",29.50,27.30,0,317.40,390.14,95.4,90.2,0.446,1319011.6,1319011.6,1986,0,0,0,L,1122011218,1,123.36,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337321,526122.00
05/31/2019 17:15,2,2.943,ACTIVE,216.90,348.96,59.990,1559337304,"201051344000853","174011545737251",29.28,28.50,0,317.70,396.15,87.3,82.4,0.407,1319951.8,1319951.8,1991,0,0,0,L,1122011218,1,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337321,526123.00
05/31/2019 17:15,2,3.008,ACTIVE,216.00,347.16,60.038,1559337304,"201051344001145","174011545737251",29.90,24.80,0,318.61,390.14,91.2,86.1,0.420,1319962.2,1319962.2,1991,0,0,0,L,1122011218,1,123.59,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337322,526124.00
05/31/2019 17:15,2,2.975,ACTIVE,216.00,347.76,59.985,1559337304,"201051344000438","174011545737251",29.96,28.80,0,318.30,389.54,90.3,85.2,0.424,1313324.6,1313324.6,1986,0,0,0,L,1122011218,1,123.81,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337323,526125.00
05/31/2019 17:15,2,3.029,ACTIVE,216.00,346.86,59.964,1559337304,"201051344001135","174011545737251",29.34,29.30,0,317.40,389.54,90.1,85.0,0.407,1300235.3,1300235.3,1986,0,0,0,L,1122011218,1,123.59,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337324,526126.00
05/31/2019 17:15,2,2.836,ACTIVE,216.22,346.56,59.975,1559337304,"201051344000983","174011545737251",29.58,28.50,0,317.40,390.44,85.0,80.1,0.398,1317894.4,1317894.4,1985,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337325,526127.00
05/31/2019 17:15,2,2.926,ACTIVE,216.22,347.46,60.022,1559337304,"201051344001203","174011545737251",29.48,30.80,0,317.70,389.24,87.4,82.4,0.402,1308034.5,1308034.5,1985,0,0,0,L,1122011218,1,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337326,526128.00
05/31/2019 17:15,2,2.826,ACTIVE,215.32,345.36,60.017,1559337304,"201051344001230","174011545737251",29.66,23.50,0,317.10,388.04,85.0,80.1,0.393,1303679.9,1303679.9,1996,0,0,0,L,1122011218,1,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337327,526129.00
05/31/2019 17:15,2,2.867,ACTIVE,215.32,346.86,59.980,1559337304,"201051344000646","174011545737251",29.48,26.80,0,316.80,390.14,85.6,80.7,0.402,1297492.1,1297492.1,1988,0,0,0,L,1122011218,1,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337328,526130.00
05/31/2019 17:15,2,2.732,ACTIVE,215.54,345.36,59.985,1559337304,"201051344000867","174011545737251",29.20,31.30,0,318.91,391.94,80.8,76.1,0.367,1295051.8,1295051.8,1984,0,0,0,L,1122011218,1,122.91,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337329,526131.00
05/31/2019 17:15,2,2.656,ACTIVE,215.77,347.46,59.990,1559337304,"201051344000633","174011545737251",29.64,32.00,0,318.61,389.54,79.7,75.0,0.362,1292355.4,1292355.4,1988,0,0,0,L,1122011218,1,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337330,526132.00
05/31/2019 17:15,2,2.717,ACTIVE,215.32,344.76,59.980,1559337304,"201051344000955","174011545737251",29.80,27.80,0,316.20,389.24,82.0,77.3,0.393,1317860.2,1317860.2,1988,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337331,526133.00
05/31/2019 17:15,2,2.576,ACTIVE,215.77,354.67,59.980,1559337304,"201051344000648","174011545737251",29.52,27.00,0,316.80,390.44,77.0,72.4,0.654,1307112.3,1307112.3,1985,0,0,0,L,1122011218,1,122.23,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337332,526134.00
05/31/2019 17:15,2,2.633,ACTIVE,215.77,354.37,60.006,1559337304,"201051344000645","174011545737251",28.94,29.80,0,317.70,390.74,77.2,72.6,0.632,1312297.3,1312297.3,1985,0,0,0,L,1122011218,1,122.91,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337333,526135.00
05/31/2019 17:15,2,2.656,ACTIVE,215.54,346.86,59.985,1559337304,"201051344000569","174011545737251",29.12,27.80,0,318.30,391.04,78.4,73.7,0.362,1328770.0,1328770.0,1988,0,0,0,L,1122011218,1,122.23,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337333,526136.00
05/31/2019 17:15,2,2.676,ACTIVE,215.77,350.47,59.975,1559337304,"179051228000119","174011545737251",29.46,32.80,0,317.70,397.35,79.8,75.1,0.376,115380.0,115380.0,1998,0,0,0,L,46974696,1,122.68,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559337334,526137.00
05/31/2019 17:30,2,2.740,ACTIVE,216.22,346.86,60.017,1559338205,"201051344000579","174011545737251",29.76,26.00,0,318.00,390.74,82.6,77.8,0.384,1329109.0,1329109.0,1988,0,0,0,L,1122011218,1,123.14,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338207,526138.00
05/31/2019 17:30,2,2.889,ACTIVE,216.00,346.86,60.033,1559338205,"201051344001025","174011545737251",29.44,29.50,0,333.33,370.90,86.2,81.2,0.384,1312399.3,1312399.3,1983,0,0,0,L,1122011218,1,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338208,526139.00
05/31/2019 17:30,2,2.748,ACTIVE,216.00,347.16,60.001,1559338205,"201051344001093","174011545737251",29.40,26.00,0,319.21,388.94,81.8,77.1,0.367,1295514.1,1295514.1,1989,0,0,0,L,1122011218,1,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338208,526140.00
05/31/2019 17:30,2,2.664,ACTIVE,216.00,346.26,60.017,1559338205,"201051344000458","174011545737251",29.72,31.50,0,318.30,389.24,80.2,75.5,0.376,1311375.8,1311375.8,1988,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338209,526141.00
05/31/2019 17:30,2,2.861,ACTIVE,215.32,345.96,59.996,1559338205,"201051344000890","174011545737251",29.34,25.00,0,332.73,370.60,85.0,80.1,0.384,1310471.1,1310471.1,1988,0,0,0,L,1122011218,1,123.59,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338210,526142.00
05/31/2019 17:30,2,2.748,ACTIVE,216.00,353.17,60.017,1559338205,"201051344000988","174011545737251",19.16,23.80,0,332.73,379.02,53.4,49.6,0.455,1005823.3,1005823.3,1984,0,0,0,L,1122011218,1,122.91,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338211,526143.00
05/31/2019 17:30,2,2.826,ACTIVE,216.22,347.46,60.028,1559338205,"201051344000582","174011545737251",29.26,28.30,0,317.70,391.64,83.8,78.9,0.393,1288673.7,1288673.7,1985,0,0,0,L,1122011218,1,123.81,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338212,526144.00
05/31/2019 17:30,2,2.744,ACTIVE,215.54,345.66,60.012,1559338205,"201051344000868","174011545737251",29.06,26.30,0,318.91,389.24,80.8,76.0,0.371,1297037.2,1297037.2,1986,0,0,0,L,1122011218,1,122.68,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338213,526145.00
05/31/2019 17:30,2,2.648,ACTIVE,216.45,346.86,60.012,1559338205,"201051344000576","174011545737251",29.44,27.80,0,317.40,390.44,78.9,74.2,0.371,1314556.0,1314556.0,1990,0,0,0,L,1122011218,1,123.14,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338214,526146.00
05/31/2019 17:30,2,2.732,ACTIVE,216.22,346.86,60.028,1559338205,"201051344001158","174011545737251",29.38,26.50,0,318.30,390.14,81.3,76.6,0.376,1291389.2,1291389.2,1985,0,0,0,L,1122011218,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338215,526147.00
05/31/2019 17:30,2,2.865,ACTIVE,216.00,347.46,60.054,1559338205,"201051344000917","174011545737251",29.20,31.80,0,319.51,389.54,84.7,79.8,0.389,1305277.2,1305277.2,1991,0,0,0,L,1122011218,1,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338216,526148.00
05/31/2019 17:30,2,2.834,ACTIVE,215.77,350.17,60.022,1559338205,"201051344000417","174011545737251",19.42,24.30,0,332.73,377.82,55.9,52.0,0.455,1041862.4,1041862.4,1991,0,0,0,L,1122011218,1,123.36,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338217,526149.00
05/31/2019 17:30,2,2.846,ACTIVE,215.54,348.06,59.975,1559338205,"201051344000685","174011545737251",29.76,24.50,0,317.70,390.14,85.8,80.9,0.420,1311699.9,1311699.9,1991,0,0,0,L,1122011218,1,124.04,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338218,526150.00
05/31/2019 17:30,2,2.914,ACTIVE,216.22,347.46,60.001,1559338205,"201051344000651","174011545737251",29.30,30.50,0,319.51,390.44,86.5,81.5,0.393,1305116.1,1305116.1,1990,0,0,0,L,1122011218,1,124.27,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338219,526151.00
05/31/2019 17:30,2,2.752,ACTIVE,215.32,346.26,60.017,1559338205,"201051344000594","174011545737251",29.92,27.50,0,318.00,387.44,83.3,78.5,0.380,1316665.7,1316665.7,1990,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338220,526152.00
05/31/2019 17:30,2,2.729,ACTIVE,216.22,346.86,60.022,1559338205,"201051344000469","174011545737251",29.50,25.80,0,316.50,390.14,81.5,76.8,0.402,1296754.0,1296754.0,1988,0,0,0,L,1122011218,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338221,526153.00
05/31/2019 17:30,2,2.994,ACTIVE,216.22,347.76,60.017,1559338205,"201051344000585","174011545737251",29.50,26.80,0,333.93,372.11,89.4,84.3,0.411,1319032.8,1319032.8,1987,0,0,0,L,1122011218,1,123.36,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338221,526154.00
05/31/2019 17:30,2,2.723,ACTIVE,216.67,348.36,60.028,1559338205,"201051344000853","174011545737251",29.64,27.80,0,318.91,391.34,81.8,77.0,0.376,1319971.2,1319971.2,1992,0,0,0,L,1122011218,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338222,526155.00
05/31/2019 17:30,2,2.842,ACTIVE,215.54,347.76,60.028,1559338205,"201051344001145","174011545737251",30.02,24.50,0,318.61,390.14,86.4,81.5,0.398,1319982.6,1319982.6,1992,0,0,0,L,1122011218,1,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338223,526156.00
05/31/2019 17:30,2,2.844,ACTIVE,215.77,347.76,60.028,1559338205,"201051344000438","174011545737251",29.78,28.30,0,318.91,389.84,85.8,80.9,0.402,1313344.9,1313344.9,1987,0,0,0,L,1122011218,1,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338224,526157.00
05/31/2019 17:30,2,2.869,ACTIVE,215.77,346.26,60.022,1559338205,"201051344001135","174011545737251",29.76,29.00,0,333.93,370.30,86.4,81.5,0.393,1300255.8,1300255.8,1987,0,0,0,L,1122011218,1,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338225,526158.00
05/31/2019 17:30,2,2.730,ACTIVE,216.22,347.16,60.033,1559338205,"201051344000983","174011545737251",29.70,28.30,0,319.21,390.14,82.2,77.4,0.389,1317914.0,1317914.0,1986,0,0,0,L,1122011218,1,123.14,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338226,526159.00
05/31/2019 17:30,2,2.891,ACTIVE,216.00,347.76,60.028,1559338205,"201051344001203","174011545737251",29.20,30.30,0,317.70,388.64,85.5,80.6,0.393,1308054.8,1308054.8,1986,0,0,0,L,1122011218,1,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338227,526160.00
05/31/2019 17:30,2,2.822,ACTIVE,215.32,345.96,60.006,1559338205,"201051344001230","174011545737251",29.36,23.30,0,316.20,387.74,83.9,79.1,0.393,1303699.9,1303699.9,1997,0,0,0,L,1122011218,1,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338228,526161.00
05/31/2019 17:30,2,2.865,ACTIVE,215.32,347.16,60.022,1559338205,"201051344000646","174011545737251",29.56,26.00,0,319.81,389.54,85.8,80.9,0.398,1297512.5,1297512.5,1989,0,0,0,L,1122011218,1,123.81,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338229,526162.00
05/31/2019 17:30,2,2.727,ACTIVE,216.00,345.96,60.017,1559338205,"201051344000867","174011545737251",29.62,30.00,0,316.80,388.04,81.8,77.0,0.367,1295071.3,1295071.3,1985,0,0,0,L,1122011218,1,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338230,526163.00
05/31/2019 17:30,2,2.729,ACTIVE,216.00,348.06,60.022,1559338205,"201051344000633","174011545737251",29.54,31.50,0,318.00,388.94,81.6,76.9,0.371,1292374.8,1292374.8,1989,0,0,0,L,1122011218,1,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338231,526164.00
05/31/2019 17:30,2,2.834,ACTIVE,215.32,345.66,60.038,1559338205,"201051344000955","174011545737251",29.68,27.50,0,316.80,388.04,85.2,80.3,0.402,1317880.5,1317880.5,1989,0,0,0,L,1122011218,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338232,526165.00
05/31/2019 17:30,2,2.686,ACTIVE,216.22,347.46,60.028,1559338205,"201051344000648","174011545737251",29.30,26.50,0,317.10,390.14,79.7,75.0,0.367,1307131.3,1307131.3,1986,0,0,0,L,1122011218,1,122.68,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338233,526166.00
05/31/2019 17:30,2,2.729,ACTIVE,216.45,347.16,60.017,1559338205,"201051344000645","174011545737251",29.12,29.50,0,318.30,390.14,80.5,75.8,0.371,1312316.4,1312316.4,1986,0,0,0,L,1122011218,1,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338234,526167.00
05/31/2019 17:30,2,2.746,ACTIVE,216.22,347.46,60.017,1559338205,"201051344000569","174011545737251",29.28,28.50,0,318.61,390.14,81.5,76.7,0.393,1328789.4,1328789.4,1989,0,0,0,L,1122011218,1,122.68,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338235,526168.00
05/31/2019 17:30,2,2.770,ACTIVE,216.22,351.67,60.043,1559338205,"179051228000119","174011545737251",29.44,32.60,0,319.51,392.55,82.7,77.8,0.398,115399.7,115399.7,1999,0,0,0,L,46974696,1,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559338236,526169.00
05/31/2019 17:45,2,2.648,ACTIVE,216.00,347.76,60.022,1559339104,"201051344000579","174011545737251",30.24,26.00,0,317.70,391.04,81.1,76.4,0.380,1329128.1,1329128.1,1989,0,0,0,L,1122011218,1,122.91,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339105,526170.00
05/31/2019 17:45,2,2.836,ACTIVE,215.77,345.66,60.022,1559339104,"201051344001025","174011545737251",29.74,29.30,0,334.24,368.80,85.5,80.6,0.380,1312419.3,1312419.3,1984,0,0,0,L,1122011218,1,123.36,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339106,526171.00
05/31/2019 17:45,2,2.715,ACTIVE,216.22,347.76,60.017,1559339104,"201051344001093","174011545737251",29.48,25.50,0,320.41,389.54,81.0,76.3,0.367,1295533.1,1295533.1,1990,0,0,0,L,1122011218,1,123.59,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339107,526172.00
05/31/2019 17:45,2,2.568,ACTIVE,216.00,358.28,60.022,1559339104,"201051344000458","174011545737251",30.08,29.80,0,319.21,392.85,78.3,73.6,0.650,1311394.3,1311394.3,1989,0,0,0,L,1122011218,1,123.14,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339108,526173.00
05/31/2019 17:45,2,2.820,ACTIVE,215.54,345.96,60.028,1559339104,"201051344000890","174011545737251",29.48,24.50,0,333.63,368.80,84.2,79.4,0.384,1310490.8,1310490.8,1989,0,0,0,L,1122011218,1,123.59,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339109,526174.00
05/31/2019 17:45,2,2.705,ACTIVE,216.00,353.77,60.028,1559339104,"201051344000988","174011545737251",19.08,23.50,0,332.13,379.32,52.4,48.6,0.442,1005835.4,1005835.4,1985,0,0,0,L,1122011218,1,122.68,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339110,526175.00
05/31/2019 17:45,2,2.756,ACTIVE,216.45,346.86,60.017,1559339104,"201051344000582","174011545737251",29.62,27.80,0,318.30,390.44,82.7,77.8,0.389,1288693.0,1288693.0,1986,0,0,0,L,1122011218,1,123.81,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339111,526176.00
05/31/2019 17:45,2,2.674,ACTIVE,215.54,358.28,60.028,1559339104,"201051344000868","174011545737251",29.14,24.50,0,319.21,390.74,78.9,74.2,0.645,1297055.7,1297055.7,1987,0,0,0,L,1122011218,1,122.46,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339112,526177.00
05/31/2019 17:45,2,2.557,ACTIVE,216.22,359.48,60.028,1559339104,"201051344000576","174011545737251",29.68,26.00,0,321.01,395.85,76.9,72.3,0.645,1314574.0,1314574.0,1991,0,0,0,L,1122011218,1,123.14,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339112,526178.00
05/31/2019 17:45,2,2.639,ACTIVE,216.00,359.48,60.028,1559339104,"201051344001158","174011545737251",29.64,25.00,0,316.50,395.25,79.2,74.5,0.672,1291407.8,1291407.8,1986,0,0,0,L,1122011218,1,122.68,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339113,526179.00
05/31/2019 17:45,2,2.797,ACTIVE,216.00,346.56,60.017,1559339104,"201051344000917","174011545737251",29.50,31.50,0,321.01,387.14,83.6,78.8,0.376,1305296.7,1305296.7,1992,0,0,0,L,1122011218,1,123.59,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339114,526180.00
05/31/2019 17:45,2,2.805,ACTIVE,215.77,350.77,60.033,1559339104,"201051344000417","174011545737251",19.30,23.80,0,332.43,373.61,54.9,51.0,0.455,1041875.0,1041875.0,1992,0,0,0,L,1122011218,1,123.36,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339115,526181.00
05/31/2019 17:45,2,2.812,ACTIVE,215.54,347.46,60.022,1559339104,"201051344000685","174011545737251",29.46,24.30,0,333.33,369.10,84.0,79.1,0.402,1311719.5,1311719.5,1992,0,0,0,L,1122011218,1,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339116,526182.00
05/31/2019 17:45,2,2.814,ACTIVE,216.22,346.86,60.033,1559339104,"201051344000651","174011545737251",29.74,29.80,0,333.93,369.70,84.8,79.9,0.389,1305135.8,1305135.8,1991,0,0,0,L,1122011218,1,124.27,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339117,526183.00
05/31/2019 17:45,2,2.656,ACTIVE,215.09,346.86,60.022,1559339104,"201051344000594","174011545737251",30.02,26.50,0,319.21,390.14,80.7,76.0,0.367,1316684.7,1316684.7,1991,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339118,526184.00
05/31/2019 17:45,2,2.639,ACTIVE,216.00,359.48,60.043,1559339104,"201051344000469","174011545737251",29.52,24.80,0,316.80,394.35,78.8,74.2,0.676,1296772.5,1296772.5,1989,0,0,0,L,1122011218,1,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339119,526185.00
05/31/2019 17:45,2,2.928,ACTIVE,216.22,347.16,60.028,1559339104,"201051344000585","174011545737251",29.60,26.50,0,333.33,370.00,87.8,82.8,0.407,1319053.3,1319053.3,1988,0,0,0,L,1122011218,1,123.36,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339120,526186.00
05/31/2019 17:45,2,2.637,ACTIVE,216.67,360.99,60.022,1559339104,"201051344000853","174011545737251",29.62,26.30,0,317.70,397.66,79.1,74.5,0.667,1319989.8,1319989.8,1993,0,0,0,L,1122011218,1,123.59,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339121,526187.00
05/31/2019 17:45,2,2.785,ACTIVE,215.77,346.86,60.017,1559339104,"201051344001145","174011545737251",29.98,24.80,0,334.24,369.40,84.6,79.7,0.384,1320002.4,1320002.4,1993,0,0,0,L,1122011218,1,123.36,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339122,526188.00
05/31/2019 17:45,2,2.777,ACTIVE,215.77,346.56,60.001,1559339104,"201051344000438","174011545737251",29.80,27.00,0,333.63,369.70,83.9,79.1,0.380,1313364.5,1313364.5,1988,0,0,0,L,1122011218,1,123.81,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339123,526189.00
05/31/2019 17:45,2,2.836,ACTIVE,215.54,345.66,60.017,1559339104,"201051344001135","174011545737251",29.58,28.30,0,333.63,368.80,84.9,80.1,0.384,1300275.7,1300275.7,1988,0,0,0,L,1122011218,1,123.59,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339124,526190.00
05/31/2019 17:45,2,2.672,ACTIVE,216.00,348.66,60.006,1559339104,"201051344000983","174011545737251",29.56,27.00,0,317.70,391.94,80.0,75.3,0.376,1317932.7,1317932.7,1987,0,0,0,L,1122011218,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339125,526191.00
