ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 17:45,2,2.826,ACTIVE,216.00,345.66,60.043,1559339104,"201051344001203","174011545737251",29.40,29.80,0,333.63,369.10,84.2,79.3,0.384,1308074.4,1308074.4,1987,0,0,0,L,1122011218,1,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339126,526192.00
05/31/2019 17:45,2,2.729,ACTIVE,215.32,345.66,60.012,1559339104,"201051344001230","174011545737251",29.98,23.50,0,319.21,387.74,82.9,78.1,0.389,1303719.2,1303719.2,1998,0,0,0,L,1122011218,1,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339127,526193.00
05/31/2019 17:45,2,2.822,ACTIVE,215.32,346.56,60.017,1559339104,"201051344000646","174011545737251",29.58,25.30,0,333.03,369.40,84.6,79.7,0.402,1297532.2,1297532.2,1990,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339128,526194.00
05/31/2019 17:45,2,2.680,ACTIVE,215.77,357.38,60.012,1559339104,"201051344000867","174011545737251",29.28,29.30,0,321.61,387.44,79.5,74.8,0.610,1295089.9,1295089.9,1986,0,0,0,L,1122011218,1,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339129,526195.00
05/31/2019 17:45,2,2.631,ACTIVE,216.00,358.28,60.022,1559339104,"201051344000633","174011545737251",29.80,30.00,0,320.41,392.85,79.4,74.7,0.645,1292393.4,1292393.4,1990,0,0,0,L,1122011218,1,123.14,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339130,526196.00
05/31/2019 17:45,2,2.777,ACTIVE,215.32,346.56,60.012,1559339104,"201051344000955","174011545737251",29.64,27.80,0,333.33,367.60,83.4,78.6,0.389,1317900.0,1317900.0,1990,0,0,0,L,1122011218,1,123.14,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339130,526197.00
05/31/2019 17:45,2,2.584,ACTIVE,216.00,359.48,60.017,1559339104,"201051344000648","174011545737251",29.34,24.80,0,319.51,391.04,76.8,72.2,0.641,1307149.4,1307149.4,1987,0,0,0,L,1122011218,1,122.46,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339131,526198.00
05/31/2019 17:45,2,2.643,ACTIVE,216.22,359.18,60.028,1559339104,"201051344000645","174011545737251",28.96,27.30,0,319.81,395.55,77.5,72.9,0.628,1312334.7,1312334.7,1987,0,0,0,L,1122011218,1,123.14,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339132,526199.00
05/31/2019 17:45,2,2.645,ACTIVE,215.77,360.08,60.017,1559339104,"201051344000569","174011545737251",29.36,26.50,0,319.51,391.64,78.6,74.0,0.658,1328807.9,1328807.9,1990,0,0,0,L,1122011218,1,122.46,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339133,526200.00
05/31/2019 17:45,2,2.680,ACTIVE,216.00,352.57,60.017,1559339104,"179051228000119","174011545737251",29.46,31.80,0,319.51,396.75,80.0,75.3,0.380,115418.5,115418.5,2000,0,0,0,L,46974696,1,122.91,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559339134,526201.00
05/31/2019 18:00,2,2.158,ACTIVE,215.09,355.28,60.006,1559340004,"201051344000579","174011545737251",29.82,23.50,0,319.21,389.24,65.2,61.0,0.548,1329144.7,1329144.7,1990,0,0,0,L,1122011218,1,122.46,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340005,526202.00
05/31/2019 18:00,2,2.297,ACTIVE,215.09,354.97,60.012,1559340004,"201051344001025","174011545737251",29.48,27.00,0,316.50,387.74,68.6,64.3,0.548,1312436.8,1312436.8,1985,0,0,0,L,1122011218,1,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340006,526203.00
05/31/2019 18:00,2,2.156,ACTIVE,215.32,355.88,59.996,1559340004,"201051344001093","174011545737251",29.66,24.00,0,318.91,387.74,64.8,60.6,0.530,1295549.6,1295549.6,1991,0,0,0,L,1122011218,1,123.14,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340007,526204.00
05/31/2019 18:00,2,2.102,ACTIVE,214.87,353.77,60.012,1559340004,"201051344000458","174011545737251",29.66,28.50,0,334.24,389.24,63.1,59.0,0.526,1311410.3,1311410.3,1990,0,0,0,L,1122011218,1,122.68,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340008,526205.00
05/31/2019 18:00,2,2.258,ACTIVE,214.87,354.67,60.006,1559340004,"201051344000890","174011545737251",29.56,23.30,0,319.21,388.34,67.7,63.4,0.548,1310508.0,1310508.0,1990,0,0,0,L,1122011218,1,123.14,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340009,526206.00
05/31/2019 18:00,2,2.178,ACTIVE,214.87,350.77,60.012,1559340004,"201051344000988","174011545737251",19.04,23.50,0,333.93,376.92,42.0,38.7,0.354,1005845.9,1005845.9,1986,0,0,0,L,1122011218,1,122.23,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340010,526207.00
05/31/2019 18:00,2,2.242,ACTIVE,215.77,356.48,60.033,1559340004,"201051344000582","174011545737251",29.18,26.00,0,318.61,389.84,66.3,62.1,0.548,1288709.9,1288709.9,1987,0,0,0,L,1122011218,1,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340011,526208.00
05/31/2019 18:00,2,2.131,ACTIVE,214.64,353.17,60.012,1559340004,"201051344000868","174011545737251",29.38,24.00,0,333.03,389.84,63.4,59.3,0.517,1297071.8,1297071.8,1988,0,0,0,L,1122011218,1,122.23,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340012,526209.00
05/31/2019 18:00,2,2.082,ACTIVE,215.32,355.88,60.006,1559340004,"201051344000576","174011545737251",29.22,25.30,0,333.33,390.44,61.6,57.5,0.517,1314589.7,1314589.7,1992,0,0,0,L,1122011218,1,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340013,526210.00
05/31/2019 18:00,2,2.146,ACTIVE,215.09,354.97,60.012,1559340004,"201051344001158","174011545737251",29.32,24.00,0,333.33,390.74,63.7,59.6,0.535,1291423.9,1291423.9,1987,0,0,0,L,1122011218,1,122.23,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340013,526211.00
05/31/2019 18:00,2,2.229,ACTIVE,215.32,356.18,60.043,1559340004,"201051344000917","174011545737251",29.70,29.50,0,320.11,387.44,67.0,62.8,0.548,1305313.7,1305313.7,1993,0,0,0,L,1122011218,1,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340014,526212.00
05/31/2019 18:00,2,2.281,ACTIVE,215.09,350.17,60.012,1559340004,"201051344000417","174011545737251",19.06,23.50,0,331.53,373.61,44.1,40.7,0.349,1041886.0,1041886.0,1993,0,0,0,L,1122011218,1,122.91,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340015,526213.00
05/31/2019 18:00,2,2.252,ACTIVE,215.09,356.48,60.012,1559340004,"201051344000685","174011545737251",29.42,23.00,0,318.00,388.34,67.1,62.8,0.583,1311736.6,1311736.6,1993,0,0,0,L,1122011218,1,123.59,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340016,526214.00
05/31/2019 18:00,2,2.262,ACTIVE,215.54,356.78,60.017,1559340004,"201051344000651","174011545737251",29.56,28.00,0,317.70,389.24,67.7,63.4,0.552,1305153.0,1305153.0,1992,0,0,0,L,1122011218,1,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340017,526215.00
05/31/2019 18:00,2,2.145,ACTIVE,214.41,353.17,60.012,1559340004,"201051344000594","174011545737251",29.82,24.80,0,318.91,387.14,64.8,60.6,0.526,1316701.0,1316701.0,1992,0,0,0,L,1122011218,1,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340018,526216.00
05/31/2019 18:00,2,2.131,ACTIVE,215.09,354.37,60.012,1559340004,"201051344000469","174011545737251",29.28,24.00,0,333.63,392.25,63.3,59.2,0.535,1296788.5,1296788.5,1990,0,0,0,L,1122011218,1,122.23,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340019,526217.00
05/31/2019 18:00,2,2.375,ACTIVE,215.32,357.08,60.012,1559340004,"201051344000585","174011545737251",29.42,24.80,0,317.70,389.54,70.8,66.4,0.588,1319071.2,1319071.2,1989,0,0,0,L,1122011218,1,122.68,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340020,526218.00
05/31/2019 18:00,2,2.148,ACTIVE,215.54,355.58,60.022,1559340004,"201051344000853","174011545737251",29.28,25.50,0,335.74,392.55,63.7,59.5,0.530,1320005.9,1320005.9,1994,0,0,0,L,1122011218,1,123.14,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340021,526219.00
05/31/2019 18:00,2,2.227,ACTIVE,215.09,355.88,60.017,1559340004,"201051344001145","174011545737251",29.98,22.80,0,318.30,388.94,67.6,63.3,0.566,1320019.5,1320019.5,1994,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340022,526220.00
05/31/2019 18:00,2,2.201,ACTIVE,215.09,354.97,60.012,1559340004,"201051344000438","174011545737251",30.14,26.50,0,317.70,387.74,67.2,63.0,0.544,1313381.5,1313381.5,1989,0,0,0,L,1122011218,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340023,526221.00
05/31/2019 18:00,2,2.285,ACTIVE,215.09,355.28,59.996,1559340004,"201051344001135","174011545737251",29.46,26.80,0,317.40,388.04,68.2,63.9,0.548,1300292.9,1300292.9,1989,0,0,0,L,1122011218,1,123.14,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340024,526222.00
05/31/2019 18:00,2,2.162,ACTIVE,215.09,353.77,60.017,1559340004,"201051344000983","174011545737251",29.36,26.00,0,317.40,389.24,64.3,60.1,0.539,1317949.0,1317949.0,1988,0,0,0,L,1122011218,1,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340025,526223.00
05/31/2019 18:00,2,2.275,ACTIVE,215.54,355.28,60.038,1559340004,"201051344001203","174011545737251",29.12,27.80,0,317.40,388.64,67.2,62.9,0.552,1308091.4,1308091.4,1988,0,0,0,L,1122011218,1,123.59,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340025,526224.00
05/31/2019 18:00,2,2.189,ACTIVE,214.87,354.37,60.017,1559340004,"201051344001230","174011545737251",29.74,21.80,0,318.61,386.53,65.9,61.7,0.552,1303735.8,1303735.8,1999,0,0,0,L,1122011218,1,123.14,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340026,526225.00
05/31/2019 18:00,2,2.262,ACTIVE,214.64,355.58,60.059,1559340004,"201051344000646","174011545737251",29.54,23.80,0,318.61,388.94,67.7,63.4,0.575,1297549.3,1297549.3,1991,0,0,0,L,1122011218,1,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340027,526226.00
05/31/2019 18:00,2,2.158,ACTIVE,214.87,351.67,60.022,1559340004,"201051344000867","174011545737251",29.18,28.30,0,332.13,391.64,63.8,59.7,0.495,1295106.0,1295106.0,1987,0,0,0,L,1122011218,1,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340028,526227.00
05/31/2019 18:00,2,2.125,ACTIVE,215.32,354.67,60.028,1559340004,"201051344000633","174011545737251",29.52,28.30,0,333.03,390.14,63.5,59.4,0.526,1292409.5,1292409.5,1991,0,0,0,L,1122011218,1,122.68,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340029,526228.00
05/31/2019 18:00,2,2.248,ACTIVE,214.87,354.97,60.059,1559340004,"201051344000955","174011545737251",29.38,25.80,0,319.81,387.44,66.9,62.7,0.566,1317916.9,1317916.9,1991,0,0,0,L,1122011218,1,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340030,526229.00
05/31/2019 18:00,2,2.059,ACTIVE,215.09,354.07,60.017,1559340004,"201051344000648","174011545737251",29.68,24.00,0,333.63,389.54,61.8,57.8,0.517,1307165.0,1307165.0,1988,0,0,0,L,1122011218,1,122.23,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340031,526230.00
05/31/2019 18:00,2,2.096,ACTIVE,215.32,354.07,60.017,1559340004,"201051344000645","174011545737251",29.34,26.50,0,334.24,390.74,62.3,58.2,0.508,1312350.3,1312350.3,1988,0,0,0,L,1122011218,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340032,526231.00
05/31/2019 18:00,2,2.166,ACTIVE,215.09,354.37,60.022,1559340004,"201051344000569","174011545737251",28.80,25.80,0,333.93,391.04,63.2,59.1,0.530,1328823.8,1328823.8,1991,0,0,0,L,1122011218,1,122.23,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340033,526232.00
05/31/2019 18:00,2,2.143,ACTIVE,215.32,358.58,60.028,1559340004,"179051228000119","174011545737251",29.64,29.30,0,318.91,395.25,64.4,60.2,0.548,115434.7,115434.7,2001,0,0,0,L,46974696,1,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340034,526233.00
05/31/2019 18:15,2,1.490,ACTIVE,214.41,347.46,60.006,1559340904,"201051344000579","174011545737251",29.82,22.50,0,333.63,381.73,45.0,41.5,0.362,1329157.3,1329157.3,1991,0,0,0,L,1122011218,1,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340905,526234.00
05/31/2019 18:15,2,1.527,ACTIVE,215.09,348.36,60.022,1559340904,"201051344001025","174011545737251",29.54,25.50,0,333.93,383.23,45.7,42.2,0.354,1312449.9,1312449.9,1986,0,0,0,L,1122011218,1,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340906,526235.00
05/31/2019 18:15,2,1.461,ACTIVE,215.09,349.26,59.990,1559340904,"201051344001093","174011545737251",29.40,23.00,0,331.53,382.03,43.5,40.1,0.345,1295562.0,1295562.0,1992,0,0,0,L,1122011218,1,123.14,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340907,526236.00
05/31/2019 18:15,2,1.461,ACTIVE,214.64,346.86,60.028,1559340904,"201051344000458","174011545737251",29.12,26.50,0,332.73,379.62,43.1,39.7,0.354,1311422.5,1311422.5,1991,0,0,0,L,1122011218,1,122.46,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340908,526237.00
05/31/2019 18:15,2,1.521,ACTIVE,214.87,348.36,60.028,1559340904,"201051344000890","174011545737251",29.46,22.00,0,331.83,382.93,45.4,41.9,0.358,1310520.9,1310520.9,1991,0,0,0,L,1122011218,1,123.14,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340909,526238.00
05/31/2019 18:15,2,1.465,ACTIVE,214.64,345.06,60.038,1559340904,"201051344000988","174011545737251",19.26,22.80,0,333.63,368.80,28.6,25.7,0.239,1005853.8,1005853.8,1987,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340910,526239.00
05/31/2019 18:15,2,1.482,ACTIVE,215.54,349.86,60.043,1559340904,"201051344000582","174011545737251",29.12,24.80,0,333.63,384.13,43.7,40.3,0.362,1288722.4,1288722.4,1988,0,0,0,L,1122011218,1,123.14,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340911,526240.00
05/31/2019 18:15,2,1.473,ACTIVE,214.19,347.16,60.038,1559340904,"201051344000868","174011545737251",29.18,23.00,0,332.73,379.92,43.6,40.1,0.349,1297084.0,1297084.0,1989,0,0,0,L,1122011218,1,122.01,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340912,526241.00
05/31/2019 18:15,2,1.420,ACTIVE,214.87,349.26,59.985,1559340904,"201051344000576","174011545737251",29.20,24.30,0,333.93,381.12,42.0,38.7,0.349,1314601.5,1314601.5,1993,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340913,526242.00
05/31/2019 18:15,2,1.447,ACTIVE,214.64,347.46,60.022,1559340904,"201051344001158","174011545737251",29.50,23.00,0,333.63,381.42,43.2,39.8,0.358,1291436.1,1291436.1,1988,0,0,0,L,1122011218,1,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340914,526243.00
05/31/2019 18:15,2,1.457,ACTIVE,215.09,348.66,60.028,1559340904,"201051344000917","174011545737251",29.58,27.80,0,332.73,382.03,43.7,40.2,0.354,1305326.2,1305326.2,1994,0,0,0,L,1122011218,1,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340915,526244.00
05/31/2019 18:15,2,1.510,ACTIVE,215.09,345.06,60.033,1559340904,"201051344000417","174011545737251",19.30,22.80,0,333.33,367.90,29.5,26.6,0.234,1041894.3,1041894.3,1994,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340916,526245.00
05/31/2019 18:15,2,1.459,ACTIVE,215.09,349.26,60.022,1559340904,"201051344000685","174011545737251",29.74,21.80,0,332.73,384.43,44.0,40.5,0.380,1311749.2,1311749.2,1994,0,0,0,L,1122011218,1,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340917,526246.00
05/31/2019 18:15,2,1.508,ACTIVE,215.09,349.26,60.022,1559340904,"201051344000651","174011545737251",29.34,26.50,0,334.54,384.13,44.9,41.4,0.358,1305165.8,1305165.8,1993,0,0,0,L,1122011218,1,123.36,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340918,526247.00
05/31/2019 18:15,2,1.479,ACTIVE,213.96,347.16,60.033,1559340904,"201051344000594","174011545737251",29.44,23.50,0,330.33,379.32,44.2,40.7,0.354,1316713.4,1316713.4,1993,0,0,0,L,1122011218,1,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340919,526248.00
05/31/2019 18:15,2,1.480,ACTIVE,214.64,347.76,60.033,1559340904,"201051344000469","174011545737251",28.84,23.00,0,333.03,380.52,43.2,39.8,0.362,1296800.7,1296800.7,1991,0,0,0,L,1122011218,1,121.78,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340919,526249.00
05/31/2019 18:15,2,1.578,ACTIVE,215.32,350.77,60.033,1559340904,"201051344000585","174011545737251",29.24,23.50,0,333.63,385.33,46.8,43.2,0.376,1319084.6,1319084.6,1990,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340920,526250.00
05/31/2019 18:15,2,1.469,ACTIVE,215.09,348.96,60.022,1559340904,"201051344000853","174011545737251",29.14,24.30,0,333.63,382.03,43.4,40.0,0.349,1320018.1,1320018.1,1995,0,0,0,L,1122011218,1,122.91,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340921,526251.00
05/31/2019 18:15,2,1.473,ACTIVE,214.87,349.56,60.033,1559340904,"201051344001145","174011545737251",29.54,21.50,0,333.33,383.83,44.1,40.6,0.358,1320032.2,1320032.2,1995,0,0,0,L,1122011218,1,122.91,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340922,526252.00
05/31/2019 18:15,2,1.508,ACTIVE,215.09,349.56,60.022,1559340904,"201051344000438","174011545737251",29.34,24.80,0,333.33,383.53,44.9,41.4,0.362,1313394.3,1313394.3,1990,0,0,0,L,1122011218,1,123.36,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340923,526253.00
05/31/2019 18:15,2,1.543,ACTIVE,214.87,348.96,60.033,1559340904,"201051344001135","174011545737251",29.28,25.30,0,333.63,383.83,45.8,42.3,0.367,1300305.9,1300305.9,1990,0,0,0,L,1122011218,1,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340924,526254.00
05/31/2019 18:15,2,1.473,ACTIVE,214.41,347.16,60.033,1559340904,"201051344000983","174011545737251",29.44,24.80,0,333.63,381.12,43.9,40.5,0.358,1317961.3,1317961.3,1989,0,0,0,L,1122011218,1,122.23,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340925,526255.00
05/31/2019 18:15,2,1.490,ACTIVE,215.09,348.66,60.033,1559340904,"201051344001203","174011545737251",29.56,25.80,0,334.24,382.93,44.6,41.1,0.362,1308104.1,1308104.1,1989,0,0,0,L,1122011218,1,123.36,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340926,526256.00
05/31/2019 18:15,2,1.463,ACTIVE,214.64,347.76,60.033,1559340904,"201051344001230","174011545737251",29.24,20.70,0,331.53,381.73,43.4,39.9,0.358,1303748.2,1303748.2,2000,0,0,0,L,1122011218,1,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340927,526257.00
05/31/2019 18:15,2,1.504,ACTIVE,214.41,349.86,60.033,1559340904,"201051344000646","174011545737251",29.36,22.50,0,332.13,383.23,44.8,41.3,0.371,1297562.0,1297562.0,1992,0,0,0,L,1122011218,1,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340928,526258.00
05/31/2019 18:15,2,1.475,ACTIVE,214.41,346.56,60.028,1559340904,"201051344000867","174011545737251",29.16,27.00,0,332.43,378.72,43.6,40.2,0.336,1295118.2,1295118.2,1988,0,0,0,L,1122011218,1,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340929,526259.00
05/31/2019 18:15,2,1.453,ACTIVE,214.64,349.26,60.038,1559340904,"201051344000633","174011545737251",29.26,26.30,0,333.33,380.82,43.1,39.7,0.349,1292421.6,1292421.6,1992,0,0,0,L,1122011218,1,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340930,526260.00
05/31/2019 18:15,2,1.518,ACTIVE,214.64,348.66,60.033,1559340904,"201051344000955","174011545737251",29.38,24.30,0,332.43,382.33,45.2,41.7,0.371,1317929.6,1317929.6,1992,0,0,0,L,1122011218,1,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340931,526261.00
05/31/2019 18:15,2,1.432,ACTIVE,214.41,347.16,60.028,1559340904,"201051344000648","174011545737251",29.34,23.00,0,332.43,379.92,42.6,39.2,0.349,1307176.8,1307176.8,1989,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340931,526262.00
05/31/2019 18:15,2,1.447,ACTIVE,214.64,347.76,60.017,1559340904,"201051344000645","174011545737251",28.84,25.50,0,333.63,380.52,42.3,38.9,0.345,1312362.2,1312362.2,1989,0,0,0,L,1122011218,1,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340932,526263.00
05/31/2019 18:15,2,1.461,ACTIVE,214.41,347.76,60.028,1559340904,"201051344000569","174011545737251",29.20,24.80,0,332.73,381.73,43.2,39.8,0.354,1328835.9,1328835.9,1992,0,0,0,L,1122011218,1,121.78,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340933,526264.00
05/31/2019 18:15,2,1.502,ACTIVE,214.64,351.67,60.028,1559340904,"179051228000119","174011545737251",29.16,27.80,0,333.63,384.13,44.5,41.0,0.367,115447.1,115447.1,2002,0,0,0,L,46974696,1,122.23,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559340934,526265.00
05/31/2019 18:30,2,1.496,ACTIVE,214.87,348.96,59.996,1559341804,"201051344000579","174011545737251",30.06,21.30,0,331.83,372.11,45.6,42.1,0.367,1329168.2,1329168.2,1992,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341806,526266.00
05/31/2019 18:30,2,1.537,ACTIVE,215.09,348.66,60.028,1559341804,"201051344001025","174011545737251",29.86,23.80,0,334.24,373.01,46.5,43.0,0.367,1312461.0,1312461.0,1987,0,0,0,L,1122011218,1,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341807,526267.00
05/31/2019 18:30,2,1.471,ACTIVE,215.32,349.56,60.028,1559341804,"201051344001093","174011545737251",29.70,21.50,0,333.63,372.11,44.2,40.8,0.349,1295572.5,1295572.5,1993,0,0,0,L,1122011218,1,123.14,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341808,526268.00
05/31/2019 18:30,2,1.465,ACTIVE,214.64,347.16,60.022,1559341804,"201051344000458","174011545737251",29.66,24.50,0,332.43,371.81,44.0,40.6,0.362,1311432.8,1311432.8,1992,0,0,0,L,1122011218,1,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341808,526269.00
05/31/2019 18:30,2,1.533,ACTIVE,214.87,348.96,60.006,1559341804,"201051344000890","174011545737251",29.64,20.70,0,333.03,372.41,46.0,42.5,0.362,1310531.9,1310531.9,1992,0,0,0,L,1122011218,1,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341809,526270.00
05/31/2019 18:30,2,1.490,ACTIVE,214.64,345.66,60.022,1559341804,"201051344000988","174011545737251",19.28,21.50,0,331.83,362.49,29.1,26.2,0.239,1005860.5,1005860.5,1988,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341810,526271.00
05/31/2019 18:30,2,1.477,ACTIVE,215.54,350.77,60.028,1559341804,"201051344000582","174011545737251",29.76,23.00,0,333.63,373.01,44.5,41.0,0.371,1288733.0,1288733.0,1989,0,0,0,L,1122011218,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341811,526272.00
05/31/2019 18:30,2,1.479,ACTIVE,214.41,347.76,60.017,1559341804,"201051344000868","174011545737251",29.52,21.50,0,331.23,370.90,44.2,40.8,0.354,1297094.5,1297094.5,1990,0,0,0,L,1122011218,1,122.23,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341812,526273.00
05/31/2019 18:30,2,1.447,ACTIVE,215.09,349.56,60.022,1559341804,"201051344000576","174011545737251",29.38,22.80,0,332.13,372.41,43.1,39.7,0.354,1314611.6,1314611.6,1994,0,0,0,L,1122011218,1,122.68,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341813,526274.00
05/31/2019 18:30,2,1.496,ACTIVE,214.87,348.06,60.017,1559341804,"201051344001158","174011545737251",29.10,21.50,0,331.23,371.51,44.1,40.7,0.362,1291446.6,1291446.6,1989,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341814,526275.00
05/31/2019 18:30,2,1.461,ACTIVE,215.32,349.56,60.028,1559341804,"201051344000917","174011545737251",29.98,25.00,0,332.43,372.71,44.3,40.9,0.354,1305336.8,1305336.8,1995,0,0,0,L,1122011218,1,122.91,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341815,526276.00
05/31/2019 18:30,2,1.537,ACTIVE,215.09,345.66,60.017,1559341804,"201051344000417","174011545737251",19.34,21.50,0,332.73,360.38,30.1,27.2,0.234,1041901.2,1041901.2,1995,0,0,0,L,1122011218,1,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341816,526277.00
05/31/2019 18:30,2,1.482,ACTIVE,215.09,349.86,60.022,1559341804,"201051344000685","174011545737251",29.88,20.70,0,332.73,373.01,44.8,41.3,0.384,1311759.9,1311759.9,1995,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341817,526278.00
05/31/2019 18:30,2,1.529,ACTIVE,215.32,349.86,60.012,1559341804,"201051344000651","174011545737251",29.50,24.50,0,333.93,373.61,45.7,42.2,0.367,1305176.7,1305176.7,1994,0,0,0,L,1122011218,1,123.59,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341818,526279.00
05/31/2019 18:30,2,1.471,ACTIVE,214.19,348.06,60.054,1559341804,"201051344000594","174011545737251",30.12,22.00,0,330.33,370.90,44.9,41.4,0.362,1316724.1,1316724.1,1994,0,0,0,L,1122011218,1,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341819,526280.00
05/31/2019 18:30,2,1.477,ACTIVE,214.87,348.06,60.028,1559341804,"201051344000469","174011545737251",29.52,21.50,0,331.23,372.11,44.2,40.7,0.367,1296811.1,1296811.1,1992,0,0,0,L,1122011218,1,122.01,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341820,526281.00
05/31/2019 18:30,2,1.568,ACTIVE,215.32,350.17,60.028,1559341804,"201051344000585","174011545737251",29.90,22.30,0,331.83,374.51,47.5,43.9,0.384,1319096.0,1319096.0,1991,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341821,526282.00
05/31/2019 18:30,2,1.498,ACTIVE,215.32,349.56,60.022,1559341804,"201051344000853","174011545737251",29.18,22.50,0,334.24,373.01,44.4,40.9,0.358,1320028.6,1320028.6,1996,0,0,0,L,1122011218,1,123.14,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341821,526283.00
05/31/2019 18:30,2,1.477,ACTIVE,215.09,349.56,60.049,1559341804,"201051344001145","174011545737251",29.92,20.00,0,333.03,373.31,44.8,41.3,0.362,1320042.9,1320042.9,1996,0,0,0,L,1122011218,1,122.91,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341823,526284.00
05/31/2019 18:30,2,1.508,ACTIVE,215.32,349.86,60.028,1559341804,"201051344000438","174011545737251",29.96,23.00,0,333.33,372.71,45.8,42.2,0.367,1313405.2,1313405.2,1991,0,0,0,L,1122011218,1,123.36,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341824,526285.00
05/31/2019 18:30,2,1.547,ACTIVE,214.87,349.26,60.022,1559341804,"201051344001135","174011545737251",29.70,23.50,0,332.73,372.41,46.6,43.0,0.367,1300317.0,1300317.0,1991,0,0,0,L,1122011218,1,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341824,526286.00
05/31/2019 18:30,2,1.479,ACTIVE,214.64,348.36,60.028,1559341804,"201051344000983","174011545737251",29.84,23.00,0,331.23,371.51,44.7,41.2,0.362,1317971.9,1317971.9,1990,0,0,0,L,1122011218,1,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341825,526287.00
05/31/2019 18:30,2,1.506,ACTIVE,215.32,349.56,60.022,1559341804,"201051344001203","174011545737251",29.76,23.80,0,333.03,373.31,45.4,41.9,0.367,1308115.0,1308115.0,1990,0,0,0,L,1122011218,1,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341826,526288.00
05/31/2019 18:30,2,1.436,ACTIVE,214.87,348.06,60.028,1559341804,"201051344001230","174011545737251",30.22,19.30,0,332.73,370.60,44.0,40.5,0.349,1303758.7,1303758.7,2001,0,0,0,L,1122011218,1,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341827,526289.00
05/31/2019 18:30,2,1.512,ACTIVE,214.64,349.56,60.017,1559341804,"201051344000646","174011545737251",29.70,21.00,0,331.53,373.01,45.5,42.0,0.380,1297572.9,1297572.9,1993,0,0,0,L,1122011218,1,123.14,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341828,526290.00
05/31/2019 18:30,2,1.471,ACTIVE,214.87,347.16,60.033,1559341804,"201051344000867","174011545737251",29.80,25.00,0,331.53,370.00,44.4,40.9,0.349,1295128.7,1295128.7,1989,0,0,0,L,1122011218,1,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341829,526291.00
05/31/2019 18:30,2,1.455,ACTIVE,214.87,349.56,60.065,1559341804,"201051344000633","174011545737251",29.88,24.00,0,331.53,372.11,44.1,40.7,0.349,1292432.0,1292432.0,1993,0,0,0,L,1122011218,1,122.68,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341830,526292.00
05/31/2019 18:30,2,1.516,ACTIVE,214.64,348.66,60.033,1559341804,"201051344000955","174011545737251",29.96,22.80,0,331.83,371.81,46.0,42.5,0.376,1317940.6,1317940.6,1993,0,0,0,L,1122011218,1,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341831,526293.00
05/31/2019 18:30,2,1.459,ACTIVE,214.87,347.76,60.059,1559341804,"201051344000648","174011545737251",29.36,21.80,0,332.13,370.90,43.4,39.9,0.349,1307187.1,1307187.1,1990,0,0,0,L,1122011218,1,122.01,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341832,526294.00
05/31/2019 18:30,2,1.459,ACTIVE,215.09,348.36,60.022,1559341804,"201051344000645","174011545737251",29.26,24.00,0,332.73,372.11,43.2,39.8,0.349,1312372.5,1312372.5,1990,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341833,526295.00
05/31/2019 18:30,2,1.484,ACTIVE,214.64,348.96,60.033,1559341804,"201051344000569","174011545737251",29.40,23.00,0,332.43,371.81,44.3,40.8,0.367,1328846.4,1328846.4,1993,0,0,0,L,1122011218,1,122.01,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341834,526296.00
05/31/2019 18:30,2,1.510,ACTIVE,214.87,352.27,60.033,1559341804,"179051228000119","174011545737251",29.68,26.30,0,331.83,375.41,45.4,41.9,0.371,115457.9,115457.9,2003,0,0,0,L,46974696,1,122.46,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559341835,526297.00
05/31/2019 18:45,2,1.449,ACTIVE,214.87,348.96,60.059,1559342704,"201051344000579","174011545737251",30.12,20.00,0,332.73,368.50,44.2,40.8,0.354,1329178.2,1329178.2,1993,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342706,526298.00
05/31/2019 18:45,2,1.516,ACTIVE,215.32,349.26,60.038,1559342704,"201051344001025","174011545737251",30.02,22.30,0,333.63,369.40,46.1,42.5,0.358,1312471.4,1312471.4,1988,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342707,526299.00
05/31/2019 18:45,2,1.436,ACTIVE,215.54,349.86,60.038,1559342704,"201051344001093","174011545737251",30.02,20.70,0,333.63,368.50,43.6,40.2,0.340,1295582.3,1295582.3,1994,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342707,526300.00
05/31/2019 18:45,2,1.428,ACTIVE,214.87,348.36,60.043,1559342704,"201051344000458","174011545737251",29.32,23.00,0,332.13,367.60,42.4,39.0,0.354,1311442.5,1311442.5,1993,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342708,526301.00
05/31/2019 18:45,2,1.506,ACTIVE,214.87,348.96,60.043,1559342704,"201051344000890","174011545737251",29.88,19.80,0,333.33,368.80,45.6,42.1,0.362,1310542.2,1310542.2,1993,0,0,0,L,1122011218,1,123.36,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342709,526302.00
05/31/2019 18:45,2,1.451,ACTIVE,214.87,346.56,60.038,1559342704,"201051344000988","174011545737251",19.18,20.30,0,331.83,359.78,28.2,25.3,0.225,1005866.8,1005866.8,1989,0,0,0,L,1122011218,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342710,526303.00
05/31/2019 18:45,2,1.469,ACTIVE,215.77,350.17,60.033,1559342704,"201051344000582","174011545737251",29.70,21.80,0,334.24,369.40,44.2,40.7,0.358,1288742.9,1288742.9,1990,0,0,0,L,1122011218,1,123.36,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342711,526304.00
05/31/2019 18:45,2,1.438,ACTIVE,214.64,348.66,60.038,1559342704,"201051344000868","174011545737251",29.40,20.70,0,331.83,366.70,42.9,39.4,0.340,1297104.3,1297104.3,1991,0,0,0,L,1122011218,1,122.23,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342712,526305.00
05/31/2019 18:45,2,1.365,ACTIVE,215.32,349.86,60.070,1559342704,"201051344000576","174011545737251",29.96,21.80,0,332.73,367.90,41.4,38.1,0.345,1314621.1,1314621.1,1995,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342713,526306.00
05/31/2019 18:45,2,1.412,ACTIVE,214.87,348.36,60.043,1559342704,"201051344001158","174011545737251",29.74,20.30,0,332.13,367.30,42.5,39.1,0.354,1291456.3,1291456.3,1990,0,0,0,L,1122011218,1,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342714,526307.00
05/31/2019 18:45,2,1.457,ACTIVE,215.54,349.56,60.038,1559342704,"201051344000917","174011545737251",30.04,23.30,0,333.03,370.30,44.4,40.9,0.367,1305346.7,1305346.7,1996,0,0,0,L,1122011218,1,123.14,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342715,526308.00
05/31/2019 18:45,2,1.516,ACTIVE,215.32,345.66,60.038,1559342704,"201051344000417","174011545737251",19.36,20.30,0,333.03,358.58,29.8,26.8,0.225,1041907.8,1041907.8,1996,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342716,526309.00
05/31/2019 18:45,2,1.461,ACTIVE,215.32,350.77,60.006,1559342704,"201051344000685","174011545737251",29.92,19.50,0,333.03,369.70,44.3,40.8,0.371,1311769.8,1311769.8,1996,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342717,526310.00
05/31/2019 18:45,2,1.492,ACTIVE,215.54,351.37,60.038,1559342704,"201051344000651","174011545737251",29.86,23.30,0,332.43,370.00,45.1,41.7,0.362,1305186.8,1305186.8,1995,0,0,0,L,1122011218,1,123.59,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342718,526311.00
05/31/2019 18:45,2,1.447,ACTIVE,214.41,348.36,60.054,1559342704,"201051344000594","174011545737251",29.58,20.70,0,330.33,367.00,43.4,40.0,0.340,1316734.0,1316734.0,1995,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342719,526312.00
05/31/2019 18:45,2,1.418,ACTIVE,215.09,348.96,60.054,1559342704,"201051344000469","174011545737251",29.72,20.00,0,331.53,367.60,42.7,39.3,0.358,1296820.9,1296820.9,1993,0,0,0,L,1122011218,1,122.23,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342720,526313.00
05/31/2019 18:45,2,1.582,ACTIVE,215.54,350.77,60.033,1559342704,"201051344000585","174011545737251",29.64,21.00,0,333.33,371.51,47.5,44.0,0.389,1319106.6,1319106.6,1992,0,0,0,L,1122011218,1,122.91,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342721,526314.00
05/31/2019 18:45,2,1.436,ACTIVE,215.54,349.86,60.017,1559342704,"201051344000853","174011545737251",29.58,21.50,0,334.24,369.10,43.0,39.5,0.345,1320038.4,1320038.4,1997,0,0,0,L,1122011218,1,123.14,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342722,526315.00
05/31/2019 18:45,2,1.480,ACTIVE,215.54,349.86,60.038,1559342704,"201051344001145","174011545737251",29.86,19.30,0,333.93,369.10,44.8,41.3,0.358,1320052.9,1320052.9,1997,0,0,0,L,1122011218,1,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342723,526316.00
05/31/2019 18:45,2,1.484,ACTIVE,215.54,349.56,60.043,1559342704,"201051344000438","174011545737251",29.96,22.00,0,333.03,369.70,45.0,41.6,0.358,1313415.3,1313415.3,1992,0,0,0,L,1122011218,1,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342724,526317.00
05/31/2019 18:45,2,1.533,ACTIVE,215.09,349.26,60.038,1559342704,"201051344001135","174011545737251",29.48,22.30,0,332.43,369.70,45.8,42.3,0.362,1300327.3,1300327.3,1992,0,0,0,L,1122011218,1,123.14,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342725,526318.00
05/31/2019 18:45,2,1.434,ACTIVE,215.09,349.26,60.038,1559342704,"201051344000983","174011545737251",29.80,22.00,0,331.23,367.30,43.3,39.9,0.354,1317981.7,1317981.7,1991,0,0,0,L,1122011218,1,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342726,526319.00
05/31/2019 18:45,2,1.492,ACTIVE,215.32,349.56,60.028,1559342704,"201051344001203","174011545737251",29.64,22.30,0,333.93,370.00,44.8,41.3,0.362,1308125.0,1308125.0,1991,0,0,0,L,1122011218,1,123.81,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342727,526320.00
05/31/2019 18:45,2,1.434,ACTIVE,215.09,348.06,60.033,1559342704,"201051344001230","174011545737251",30.12,18.70,0,332.13,367.30,43.8,40.3,0.358,1303768.5,1303768.5,2002,0,0,0,L,1122011218,1,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342727,526321.00
05/31/2019 18:45,2,1.502,ACTIVE,214.87,350.47,60.038,1559342704,"201051344000646","174011545737251",29.66,20.00,0,332.73,369.10,45.1,41.6,0.371,1297583.0,1297583.0,1994,0,0,0,L,1122011218,1,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342728,526322.00
05/31/2019 18:45,2,1.434,ACTIVE,214.87,347.76,60.043,1559342704,"201051344000867","174011545737251",29.56,23.30,0,330.93,365.80,43.0,39.5,0.336,1295138.6,1295138.6,1990,0,0,0,L,1122011218,1,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342729,526323.00
05/31/2019 18:45,2,1.414,ACTIVE,215.09,350.47,60.043,1559342704,"201051344000633","174011545737251",29.80,22.80,0,331.83,368.50,42.7,39.3,0.336,1292441.8,1292441.8,1994,0,0,0,L,1122011218,1,122.91,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342730,526324.00
05/31/2019 18:45,2,1.484,ACTIVE,214.87,348.96,60.033,1559342704,"201051344000955","174011545737251",29.98,21.50,0,331.83,369.10,45.1,41.7,0.371,1317950.8,1317950.8,1994,0,0,0,L,1122011218,1,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342731,526325.00
05/31/2019 18:45,2,1.410,ACTIVE,215.09,348.06,60.070,1559342704,"201051344000648","174011545737251",29.26,20.70,0,331.83,367.30,41.9,38.5,0.340,1307196.6,1307196.6,1991,0,0,0,L,1122011218,1,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342732,526326.00
05/31/2019 18:45,2,1.406,ACTIVE,215.09,348.96,60.059,1559342704,"201051344000645","174011545737251",29.38,22.80,0,332.73,367.60,41.9,38.5,0.340,1312382.0,1312382.0,1991,0,0,0,L,1122011218,1,122.68,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342733,526327.00
05/31/2019 18:45,2,1.434,ACTIVE,214.87,348.96,60.043,1559342704,"201051344000569","174011545737251",29.50,21.80,0,332.73,367.90,42.9,39.5,0.340,1328856.2,1328856.2,1994,0,0,0,L,1122011218,1,122.01,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342734,526328.00
05/31/2019 18:45,2,1.471,ACTIVE,215.09,352.87,60.033,1559342704,"179051228000119","174011545737251",29.54,25.00,0,333.63,371.51,44.0,40.6,0.358,115467.9,115467.9,2004,0,0,0,L,46974696,1,122.68,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559342735,526329.00
05/31/2019 19:00,2,1.117,ACTIVE,214.41,343.85,60.033,1559343604,"201051344000579","174011545737251",29.82,19.50,0,333.93,368.80,33.8,30.7,0.261,1329187.1,1329187.1,1994,0,0,0,L,1122011218,1,122.01,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343605,526330.00
05/31/2019 19:00,2,1.158,ACTIVE,215.09,345.06,60.001,1559343604,"201051344001025","174011545737251",29.28,21.30,0,332.73,369.40,34.4,31.3,0.265,1312480.7,1312480.7,1989,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343606,526331.00
05/31/2019 19:00,2,1.109,ACTIVE,215.09,345.36,60.017,1559343604,"201051344001093","174011545737251",29.10,19.80,0,333.93,368.20,32.7,29.7,0.252,1295591.1,1295591.1,1995,0,0,0,L,1122011218,1,123.14,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343607,526332.00
05/31/2019 19:00,2,1.076,ACTIVE,214.41,343.55,60.033,1559343604,"201051344000458","174011545737251",29.52,22.30,0,333.03,367.60,32.2,29.2,0.256,1311451.1,1311451.1,1994,0,0,0,L,1122011218,1,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343608,526333.00
05/31/2019 19:00,2,1.154,ACTIVE,214.87,344.76,60.028,1559343604,"201051344000890","174011545737251",29.16,19.30,0,332.73,369.40,34.1,31.0,0.256,1310551.4,1310551.4,1994,0,0,0,L,1122011218,1,123.14,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343609,526334.00
