ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 19:00,2,1.102,ACTIVE,214.41,342.35,59.990,1559343604,"201051344000988","174011545737251",18.98,19.80,0,332.73,360.38,21.2,18.6,0.164,1005872.3,1005872.3,1990,0,0,0,L,1122011218,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343609,526335.00
05/31/2019 19:00,2,1.080,ACTIVE,215.32,346.26,60.022,1559343604,"201051344000582","174011545737251",29.80,21.00,0,334.24,369.40,32.7,29.6,0.261,1288751.8,1288751.8,1991,0,0,0,L,1122011218,1,123.14,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343610,526336.00
05/31/2019 19:00,2,1.105,ACTIVE,213.96,343.25,60.028,1559343604,"201051344000868","174011545737251",28.92,19.80,0,333.03,367.30,32.4,29.4,0.252,1297112.9,1297112.9,1992,0,0,0,L,1122011218,1,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343611,526337.00
05/31/2019 19:00,2,1.057,ACTIVE,214.87,344.76,60.028,1559343604,"201051344000576","174011545737251",29.14,21.00,0,333.03,368.50,31.2,28.2,0.247,1314629.4,1314629.4,1996,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343612,526338.00
05/31/2019 19:00,2,1.076,ACTIVE,214.64,343.85,60.038,1559343604,"201051344001158","174011545737251",29.52,19.80,0,332.13,367.60,32.2,29.2,0.261,1291464.8,1291464.8,1991,0,0,0,L,1122011218,1,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343613,526339.00
05/31/2019 19:00,2,1.070,ACTIVE,215.09,346.26,60.033,1559343604,"201051344000917","174011545737251",30.02,22.30,0,333.33,370.00,32.6,29.5,0.252,1305355.6,1305355.6,1997,0,0,0,L,1122011218,1,122.91,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343614,526340.00
05/31/2019 19:00,2,1.150,ACTIVE,215.09,343.25,60.033,1559343604,"201051344000417","174011545737251",19.12,19.80,0,332.73,359.48,22.3,19.6,0.164,1041913.6,1041913.6,1997,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343615,526341.00
05/31/2019 19:00,2,1.100,ACTIVE,215.09,346.86,60.059,1559343604,"201051344000685","174011545737251",29.32,19.30,0,332.73,369.40,32.7,29.6,0.270,1311778.7,1311778.7,1997,0,0,0,L,1122011218,1,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343616,526342.00
05/31/2019 19:00,2,1.115,ACTIVE,215.09,346.26,60.022,1559343604,"201051344000651","174011545737251",29.58,22.30,0,333.93,369.40,33.4,30.3,0.256,1305195.9,1305195.9,1996,0,0,0,L,1122011218,1,123.59,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343617,526343.00
05/31/2019 19:00,2,1.098,ACTIVE,213.96,342.95,60.033,1559343604,"201051344000594","174011545737251",29.42,20.00,0,330.93,366.70,32.7,29.6,0.252,1316742.7,1316742.7,1996,0,0,0,L,1122011218,1,122.01,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343618,526344.00
05/31/2019 19:00,2,1.059,ACTIVE,214.64,343.85,60.028,1559343604,"201051344000469","174011545737251",30.00,19.80,0,332.43,367.90,32.2,29.2,0.261,1296829.4,1296829.4,1994,0,0,0,L,1122011218,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343619,526345.00
05/31/2019 19:00,2,1.172,ACTIVE,215.32,346.56,60.022,1559343604,"201051344000585","174011545737251",29.64,20.30,0,332.73,370.60,35.2,32.1,0.278,1319116.2,1319116.2,1993,0,0,0,L,1122011218,1,122.68,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343620,526346.00
05/31/2019 19:00,2,1.086,ACTIVE,215.09,345.06,60.006,1559343604,"201051344000853","174011545737251",29.46,21.00,0,334.84,369.40,32.4,29.4,0.252,1320047.0,1320047.0,1998,0,0,0,L,1122011218,1,122.91,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343621,526347.00
05/31/2019 19:00,2,1.094,ACTIVE,215.32,345.96,60.049,1559343604,"201051344001145","174011545737251",29.58,18.70,0,333.33,370.00,32.9,29.8,0.252,1320061.8,1320061.8,1998,0,0,0,L,1122011218,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343622,526348.00
05/31/2019 19:00,2,1.104,ACTIVE,215.09,346.26,60.033,1559343604,"201051344000438","174011545737251",29.94,21.00,0,334.24,369.40,33.5,30.4,0.261,1313424.3,1313424.3,1993,0,0,0,L,1122011218,1,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343622,526349.00
05/31/2019 19:00,2,1.148,ACTIVE,214.87,345.06,60.033,1559343604,"201051344001135","174011545737251",29.46,21.50,0,333.33,368.80,34.3,31.2,0.261,1300336.5,1300336.5,1993,0,0,0,L,1122011218,1,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343623,526350.00
05/31/2019 19:00,2,1.090,ACTIVE,214.41,343.85,60.033,1559343604,"201051344000983","174011545737251",29.66,21.30,0,332.43,367.30,32.7,29.7,0.261,1317990.4,1317990.4,1992,0,0,0,L,1122011218,1,122.23,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343624,526351.00
05/31/2019 19:00,2,1.123,ACTIVE,215.09,346.26,60.033,1559343604,"201051344001203","174011545737251",29.04,21.50,0,333.93,370.30,33.1,30.0,0.270,1308134.0,1308134.0,1992,0,0,0,L,1122011218,1,123.59,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343625,526352.00
05/31/2019 19:00,2,1.094,ACTIVE,214.87,344.76,60.028,1559343604,"201051344001230","174011545737251",28.90,18.00,0,330.63,367.30,32.1,29.0,0.256,1303777.2,1303777.2,2003,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343626,526353.00
05/31/2019 19:00,2,1.107,ACTIVE,214.64,346.26,60.033,1559343604,"201051344000646","174011545737251",29.68,19.50,0,332.43,370.00,33.3,30.2,0.265,1297592.0,1297592.0,1995,0,0,0,L,1122011218,1,123.14,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343627,526354.00
05/31/2019 19:00,2,1.061,ACTIVE,214.41,342.65,60.022,1559343604,"201051344000867","174011545737251",30.02,22.50,0,332.43,366.70,32.3,29.2,0.243,1295147.1,1295147.1,1991,0,0,0,L,1122011218,1,122.46,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343628,526355.00
05/31/2019 19:00,2,1.068,ACTIVE,214.87,344.76,60.033,1559343604,"201051344000633","174011545737251",29.56,21.80,0,333.03,368.80,32.0,29.0,0.252,1292450.2,1292450.2,1995,0,0,0,L,1122011218,1,122.68,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343629,526356.00
05/31/2019 19:00,2,1.109,ACTIVE,214.64,345.36,60.033,1559343604,"201051344000955","174011545737251",29.88,21.00,0,332.73,369.40,33.6,30.6,0.265,1317959.8,1317959.8,1995,0,0,0,L,1122011218,1,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343630,526357.00
05/31/2019 19:00,2,1.043,ACTIVE,214.41,343.55,60.038,1559343604,"201051344000648","174011545737251",29.88,20.00,0,333.63,367.30,31.6,28.6,0.247,1307205.0,1307205.0,1992,0,0,0,L,1122011218,1,121.78,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343631,526358.00
05/31/2019 19:00,2,1.061,ACTIVE,214.87,343.85,60.043,1559343604,"201051344000645","174011545737251",29.18,22.00,0,333.93,367.90,31.4,28.4,0.243,1312390.3,1312390.3,1992,0,0,0,L,1122011218,1,122.46,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343632,526359.00
05/31/2019 19:00,2,1.086,ACTIVE,214.19,343.55,60.043,1559343604,"201051344000569","174011545737251",29.28,21.30,0,333.03,367.90,32.3,29.2,0.247,1328864.7,1328864.7,1995,0,0,0,L,1122011218,1,121.78,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343633,526360.00
05/31/2019 19:00,2,1.115,ACTIVE,214.64,347.76,60.038,1559343604,"179051228000119","174011545737251",29.72,24.30,0,334.54,371.51,33.5,30.5,0.252,115476.8,115476.8,2005,0,0,0,L,46974696,1,122.23,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559343634,526361.00
05/31/2019 19:15,2,0.857,ACTIVE,214.19,341.15,60.049,1559344504,"201051344000579","174011545737251",29.78,18.70,0,330.93,359.48,25.9,23.1,0.194,1329194.0,1329194.0,1995,0,0,0,L,1122011218,1,122.01,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344505,526362.00
05/31/2019 19:15,2,0.867,ACTIVE,214.64,341.75,60.033,1559344504,"201051344001025","174011545737251",29.04,20.30,0,332.73,361.59,25.5,22.7,0.190,1312487.5,1312487.5,1990,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344506,526363.00
05/31/2019 19:15,2,0.834,ACTIVE,214.87,342.35,60.022,1559344504,"201051344001093","174011545737251",29.32,19.30,0,332.73,361.29,24.8,22.0,0.177,1295597.6,1295597.6,1996,0,0,0,L,1122011218,1,122.91,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344507,526364.00
05/31/2019 19:15,2,0.822,ACTIVE,214.19,340.55,60.054,1559344504,"201051344000458","174011545737251",29.38,21.30,0,331.83,358.28,24.5,21.7,0.190,1311457.5,1311457.5,1995,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344508,526365.00
05/31/2019 19:15,2,0.855,ACTIVE,214.41,341.45,60.017,1559344504,"201051344000890","174011545737251",29.76,18.30,0,332.43,360.69,25.8,23.0,0.186,1310558.2,1310558.2,1995,0,0,0,L,1122011218,1,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344509,526366.00
05/31/2019 19:15,2,0.834,ACTIVE,214.19,339.95,60.033,1559344504,"201051344000988","174011545737251",18.94,19.00,0,331.53,353.77,16.0,13.6,0.124,1005876.4,1005876.4,1991,0,0,0,L,1122011218,1,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344510,526367.00
05/31/2019 19:15,2,0.824,ACTIVE,215.09,342.95,60.028,1559344504,"201051344000582","174011545737251",29.26,20.00,0,333.03,361.59,24.4,21.6,0.190,1288758.3,1288758.3,1992,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344511,526368.00
05/31/2019 19:15,2,0.840,ACTIVE,213.96,340.85,60.017,1559344504,"201051344000868","174011545737251",29.06,19.30,0,330.93,358.28,24.8,22.0,0.186,1297119.4,1297119.4,1993,0,0,0,L,1122011218,1,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344512,526369.00
05/31/2019 19:15,2,0.809,ACTIVE,214.64,342.35,60.043,1559344504,"201051344000576","174011545737251",29.10,20.00,0,331.53,359.48,23.9,21.1,0.181,1314635.6,1314635.6,1997,0,0,0,L,1122011218,1,122.23,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344513,526370.00
05/31/2019 19:15,2,0.828,ACTIVE,214.41,340.55,60.038,1559344504,"201051344001158","174011545737251",28.96,19.00,0,330.63,358.58,24.3,21.6,0.186,1291471.3,1291471.3,1992,0,0,0,L,1122011218,1,122.01,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344514,526371.00
05/31/2019 19:15,2,0.814,ACTIVE,214.87,342.95,60.049,1559344504,"201051344000917","174011545737251",29.32,21.30,0,332.13,360.99,24.2,21.4,0.177,1305362.1,1305362.1,1998,0,0,0,L,1122011218,1,122.91,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344515,526372.00
05/31/2019 19:15,2,0.887,ACTIVE,214.87,340.55,60.059,1559344504,"201051344000417","174011545737251",18.69,19.00,0,332.13,353.77,16.8,14.3,0.124,1041917.9,1041917.9,1998,0,0,0,L,1122011218,1,122.68,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344516,526373.00
05/31/2019 19:15,2,0.822,ACTIVE,214.87,342.95,60.028,1559344504,"201051344000685","174011545737251",28.98,18.30,0,333.33,361.89,24.2,21.4,0.190,1311785.2,1311785.2,1998,0,0,0,L,1122011218,1,123.59,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344517,526374.00
05/31/2019 19:15,2,0.846,ACTIVE,214.87,342.65,60.033,1559344504,"201051344000651","174011545737251",29.08,21.30,0,333.33,361.29,25.0,22.2,0.190,1305202.6,1305202.6,1997,0,0,0,L,1122011218,1,123.36,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344517,526375.00
05/31/2019 19:15,2,0.834,ACTIVE,213.96,340.55,60.038,1559344504,"201051344000594","174011545737251",29.36,19.30,0,330.03,357.68,24.9,22.1,0.186,1316749.3,1316749.3,1997,0,0,0,L,1122011218,1,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344518,526376.00
05/31/2019 19:15,2,0.832,ACTIVE,214.19,341.15,60.043,1559344504,"201051344000469","174011545737251",28.98,18.70,0,330.03,358.88,24.4,21.7,0.190,1296835.9,1296835.9,1995,0,0,0,L,1122011218,1,121.55,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344519,526377.00
05/31/2019 19:15,2,0.887,ACTIVE,214.87,343.55,60.043,1559344504,"201051344000585","174011545737251",29.20,19.50,0,333.03,361.89,26.2,23.4,0.190,1319123.2,1319123.2,1994,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344520,526378.00
05/31/2019 19:15,2,0.834,ACTIVE,214.87,342.35,60.033,1559344504,"201051344000853","174011545737251",28.88,19.80,0,332.73,360.08,24.4,21.7,0.186,1320053.5,1320053.5,1999,0,0,0,L,1122011218,1,122.68,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344521,526379.00
05/31/2019 19:15,2,0.803,ACTIVE,214.87,342.65,60.017,1559344504,"201051344001145","174011545737251",29.78,17.80,0,333.63,361.29,24.2,21.5,0.172,1320068.3,1320068.3,1999,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344522,526380.00
05/31/2019 19:15,2,0.838,ACTIVE,214.87,342.35,60.043,1559344504,"201051344000438","174011545737251",29.56,19.80,0,333.33,360.99,25.1,22.3,0.190,1313431.1,1313431.1,1994,0,0,0,L,1122011218,1,123.14,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344523,526381.00
05/31/2019 19:15,2,0.848,ACTIVE,214.41,341.15,60.038,1559344504,"201051344001135","174011545737251",29.86,20.30,0,333.03,360.99,25.7,22.9,0.181,1300343.4,1300343.4,1994,0,0,0,L,1122011218,1,122.91,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344524,526382.00
05/31/2019 19:15,2,0.830,ACTIVE,214.19,340.55,60.043,1559344504,"201051344000983","174011545737251",29.46,20.30,0,331.53,358.28,24.8,22.0,0.186,1317997.0,1317997.0,1993,0,0,0,L,1122011218,1,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344525,526383.00
05/31/2019 19:15,2,0.830,ACTIVE,214.87,341.75,60.033,1559344504,"201051344001203","174011545737251",29.26,20.00,0,333.03,362.19,24.6,21.9,0.186,1308140.6,1308140.6,1993,0,0,0,L,1122011218,1,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344526,526384.00
05/31/2019 19:15,2,0.805,ACTIVE,214.64,341.45,60.043,1559344504,"201051344001230","174011545737251",29.22,17.50,0,330.93,358.88,23.9,21.1,0.172,1303783.7,1303783.7,2004,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344527,526385.00
05/31/2019 19:15,2,0.838,ACTIVE,214.41,342.05,60.038,1559344504,"201051344000646","174011545737251",29.16,18.70,0,331.53,361.29,24.8,22.0,0.190,1297598.6,1297598.6,1996,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344528,526386.00
05/31/2019 19:15,2,0.824,ACTIVE,214.41,340.25,60.038,1559344504,"201051344000867","174011545737251",29.28,21.30,0,330.93,357.38,24.5,21.7,0.177,1295153.6,1295153.6,1992,0,0,0,L,1122011218,1,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344529,526387.00
05/31/2019 19:15,2,0.807,ACTIVE,214.64,342.35,60.065,1559344504,"201051344000633","174011545737251",29.50,20.30,0,331.23,359.78,24.1,21.4,0.181,1292456.7,1292456.7,1996,0,0,0,L,1122011218,1,122.46,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344530,526388.00
05/31/2019 19:15,2,0.832,ACTIVE,214.41,341.75,60.038,1559344504,"201051344000955","174011545737251",29.98,19.80,0,331.83,359.78,25.3,22.5,0.190,1317966.6,1317966.6,1996,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344531,526389.00
05/31/2019 19:15,2,0.812,ACTIVE,214.41,340.25,60.043,1559344504,"201051344000648","174011545737251",29.16,19.00,0,331.23,357.98,24.0,21.2,0.181,1307211.3,1307211.3,1993,0,0,0,L,1122011218,1,121.78,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344532,526390.00
05/31/2019 19:15,2,0.801,ACTIVE,214.64,341.15,60.043,1559344504,"201051344000645","174011545737251",29.24,21.30,0,332.13,358.58,23.8,21.0,0.177,1312396.6,1312396.6,1993,0,0,0,L,1122011218,1,122.46,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344533,526391.00
05/31/2019 19:15,2,0.828,ACTIVE,214.19,340.55,60.043,1559344504,"201051344000569","174011545737251",29.04,20.30,0,331.83,357.68,24.4,21.6,0.186,1328871.2,1328871.2,1996,0,0,0,L,1122011218,1,121.55,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344533,526392.00
05/31/2019 19:15,2,0.875,ACTIVE,214.41,344.45,60.043,1559344504,"179051228000119","174011545737251",28.98,23.30,0,331.83,362.79,25.7,22.9,0.186,115483.6,115483.6,2006,0,0,0,L,46974696,1,122.23,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559344534,526393.00
05/31/2019 19:30,2,0.658,ACTIVE,214.19,339.65,60.017,1559345404,"201051344000579","174011545737251",29.32,17.80,0,331.23,352.87,19.6,17.0,0.128,1329198.9,1329198.9,1996,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345405,526394.00
05/31/2019 19:30,2,0.643,ACTIVE,214.64,339.65,60.028,1559345404,"201051344001025","174011545737251",29.28,19.00,0,331.83,353.77,19.1,16.5,0.124,1312492.4,1312492.4,1991,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345406,526395.00
05/31/2019 19:30,2,0.631,ACTIVE,214.87,340.25,60.022,1559345404,"201051344001093","174011545737251",29.08,18.00,0,330.93,353.47,18.6,16.1,0.115,1295602.3,1295602.3,1997,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345407,526396.00
05/31/2019 19:30,2,0.625,ACTIVE,214.19,339.95,60.022,1559345404,"201051344000458","174011545737251",28.86,19.80,0,330.33,352.57,18.3,15.7,0.128,1311462.1,1311462.1,1996,0,0,0,L,1122011218,1,122.23,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345408,526397.00
05/31/2019 19:30,2,0.646,ACTIVE,214.64,339.34,60.001,1559345404,"201051344000890","174011545737251",29.58,17.50,0,331.23,354.07,19.4,16.8,0.133,1310563.2,1310563.2,1996,0,0,0,L,1122011218,1,123.14,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345409,526398.00
05/31/2019 19:30,2,0.615,ACTIVE,213.96,339.95,60.017,1559345404,"201051344000988","174011545737251",18.89,18.00,0,330.03,348.96,11.8,9.5,0.088,1005879.2,1005879.2,1992,0,0,0,L,1122011218,1,121.78,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345410,526399.00
05/31/2019 19:30,2,0.621,ACTIVE,215.32,340.55,60.028,1559345404,"201051344000582","174011545737251",28.80,19.00,0,331.83,354.67,18.1,15.6,0.128,1288762.9,1288762.9,1993,0,0,0,L,1122011218,1,123.14,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345411,526400.00
05/31/2019 19:30,2,0.635,ACTIVE,214.19,340.25,60.028,1559345404,"201051344000868","174011545737251",28.86,18.00,0,330.03,352.87,18.6,16.0,0.124,1297124.1,1297124.1,1994,0,0,0,L,1122011218,1,122.01,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345412,526401.00
05/31/2019 19:30,2,0.598,ACTIVE,214.64,341.75,59.996,1559345404,"201051344000576","174011545737251",29.24,19.00,0,331.53,353.77,17.8,15.2,0.124,1314640.1,1314640.1,1998,0,0,0,L,1122011218,1,122.46,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345413,526402.00
05/31/2019 19:30,2,0.617,ACTIVE,214.19,340.25,60.038,1559345404,"201051344001158","174011545737251",28.90,17.80,0,330.33,352.87,18.1,15.5,0.133,1291475.9,1291475.9,1993,0,0,0,L,1122011218,1,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345414,526403.00
05/31/2019 19:30,2,0.609,ACTIVE,214.87,340.25,59.990,1559345404,"201051344000917","174011545737251",29.08,20.00,0,330.33,354.07,18.0,15.4,0.124,1305366.6,1305366.6,1999,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345415,526404.00
05/31/2019 19:30,2,0.650,ACTIVE,214.87,338.74,60.028,1559345404,"201051344000417","174011545737251",19.18,17.80,0,332.13,348.96,12.7,10.3,0.080,1041921.0,1041921.0,1999,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345416,526405.00
05/31/2019 19:30,2,0.598,ACTIVE,214.87,340.85,60.022,1559345404,"201051344000685","174011545737251",29.62,17.30,0,332.43,354.07,18.0,15.4,0.128,1311789.8,1311789.8,1999,0,0,0,L,1122011218,1,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345417,526406.00
05/31/2019 19:30,2,0.629,ACTIVE,214.87,340.85,60.012,1559345404,"201051344000651","174011545737251",29.02,19.80,0,332.73,354.67,18.6,16.0,0.128,1305207.3,1305207.3,1998,0,0,0,L,1122011218,1,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345418,526407.00
05/31/2019 19:30,2,0.627,ACTIVE,213.96,339.95,60.033,1559345404,"201051344000594","174011545737251",29.24,18.00,0,329.43,351.97,18.6,16.0,0.133,1316754.0,1316754.0,1998,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345419,526408.00
05/31/2019 19:30,2,0.637,ACTIVE,214.19,339.95,60.001,1559345404,"201051344000469","174011545737251",28.47,17.50,0,330.03,352.57,18.4,15.8,0.133,1296840.5,1296840.5,1996,0,0,0,L,1122011218,1,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345420,526409.00
05/31/2019 19:30,2,0.670,ACTIVE,214.87,340.55,60.028,1559345404,"201051344000585","174011545737251",28.90,18.30,0,331.23,354.37,19.6,17.0,0.133,1319128.2,1319128.2,1995,0,0,0,L,1122011218,1,122.68,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345421,526410.00
05/31/2019 19:30,2,0.623,ACTIVE,214.87,341.75,60.017,1559345404,"201051344000853","174011545737251",29.10,18.70,0,331.83,353.77,18.4,15.8,0.124,1320058.1,1320058.1,2000,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345422,526411.00
05/31/2019 19:30,2,0.619,ACTIVE,214.87,340.25,60.017,1559345404,"201051344001145","174011545737251",28.43,17.00,0,331.83,354.37,17.9,15.3,0.119,1320072.9,1320072.9,2000,0,0,0,L,1122011218,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345422,526412.00
05/31/2019 19:30,2,0.637,ACTIVE,214.87,340.25,59.985,1559345404,"201051344000438","174011545737251",29.16,18.30,0,331.83,354.97,18.8,16.2,0.128,1313435.9,1313435.9,1995,0,0,0,L,1122011218,1,123.14,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345423,526413.00
05/31/2019 19:30,2,0.662,ACTIVE,214.41,339.04,60.012,1559345404,"201051344001135","174011545737251",28.92,19.30,0,331.53,353.47,19.4,16.8,0.133,1300348.4,1300348.4,1995,0,0,0,L,1122011218,1,122.68,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345424,526414.00
05/31/2019 19:30,2,0.629,ACTIVE,214.19,339.04,60.006,1559345404,"201051344000983","174011545737251",29.24,19.00,0,330.33,352.87,18.7,16.1,0.128,1318001.7,1318001.7,1994,0,0,0,L,1122011218,1,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345425,526415.00
05/31/2019 19:30,2,0.627,ACTIVE,214.87,339.65,60.017,1559345404,"201051344001203","174011545737251",28.96,19.00,0,331.83,354.67,18.4,15.9,0.133,1308145.3,1308145.3,1994,0,0,0,L,1122011218,1,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345426,526416.00
05/31/2019 19:30,2,0.611,ACTIVE,214.41,339.04,60.012,1559345404,"201051344001230","174011545737251",28.86,16.70,0,330.03,352.87,17.9,15.4,0.124,1303788.2,1303788.2,2005,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345427,526417.00
05/31/2019 19:30,2,0.613,ACTIVE,214.41,339.95,60.006,1559345404,"201051344000646","174011545737251",29.72,17.50,0,330.93,354.07,18.5,15.9,0.128,1297603.4,1297603.4,1997,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345428,526418.00
05/31/2019 19:30,2,0.617,ACTIVE,214.19,339.65,60.022,1559345404,"201051344000867","174011545737251",29.32,20.00,0,330.63,352.87,18.4,15.8,0.119,1295158.3,1295158.3,1993,0,0,0,L,1122011218,1,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345429,526419.00
05/31/2019 19:30,2,0.615,ACTIVE,214.64,341.15,60.006,1559345404,"201051344000633","174011545737251",29.20,19.30,0,330.93,354.37,18.2,15.6,0.124,1292461.3,1292461.3,1997,0,0,0,L,1122011218,1,122.68,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345430,526420.00
05/31/2019 19:30,2,0.652,ACTIVE,214.19,339.04,60.028,1559345404,"201051344000955","174011545737251",29.18,18.70,0,330.63,353.17,19.3,16.7,0.137,1317971.5,1317971.5,1997,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345431,526421.00
05/31/2019 19:30,2,0.607,ACTIVE,214.41,339.95,60.006,1559345404,"201051344000648","174011545737251",29.46,18.00,0,330.63,352.27,18.1,15.6,0.133,1307215.9,1307215.9,1994,0,0,0,L,1122011218,1,122.01,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345432,526422.00
05/31/2019 19:30,2,0.609,ACTIVE,214.64,341.15,60.001,1559345404,"201051344000645","174011545737251",28.63,19.80,0,332.13,353.17,17.7,15.2,0.128,1312401.1,1312401.1,1994,0,0,0,L,1122011218,1,122.68,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345433,526423.00
05/31/2019 19:30,2,0.623,ACTIVE,214.19,339.95,60.012,1559345404,"201051344000569","174011545737251",29.08,19.00,0,330.03,353.47,18.4,15.8,0.128,1328875.9,1328875.9,1997,0,0,0,L,1122011218,1,121.78,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345434,526424.00
05/31/2019 19:30,2,0.666,ACTIVE,214.41,343.55,60.012,1559345404,"179051228000119","174011545737251",29.10,22.00,0,331.83,356.78,19.7,17.1,0.124,115488.6,115488.6,2007,0,0,0,L,46974696,1,122.23,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559345435,526425.00
05/31/2019 19:45,2,0.564,ACTIVE,213.96,338.74,60.012,1559346304,"201051344000579","174011545737251",29.00,17.00,0,331.23,350.17,16.6,14.1,0.102,1329202.7,1329202.7,1997,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346305,526426.00
05/31/2019 19:45,2,0.539,ACTIVE,213.96,336.94,60.022,1559346304,"201051344001025","174011545737251",29.24,17.80,0,331.53,349.56,16.0,13.5,0.106,1312496.1,1312496.1,1992,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346306,526427.00
05/31/2019 19:45,2,0.539,ACTIVE,214.41,338.14,60.017,1559346304,"201051344001093","174011545737251",28.92,17.50,0,330.93,349.56,15.8,13.4,0.093,1295605.9,1295605.9,1998,0,0,0,L,1122011218,1,122.91,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346307,526428.00
05/31/2019 19:45,2,0.527,ACTIVE,213.96,337.84,60.022,1559346304,"201051344000458","174011545737251",28.78,18.70,0,330.93,349.26,15.4,12.9,0.110,1311465.6,1311465.6,1997,0,0,0,L,1122011218,1,122.23,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346308,526429.00
05/31/2019 19:45,2,0.555,ACTIVE,213.96,337.24,60.012,1559346304,"201051344000890","174011545737251",29.12,16.70,0,330.93,349.26,16.4,13.9,0.102,1310566.9,1310566.9,1997,0,0,0,L,1122011218,1,122.91,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346309,526430.00
05/31/2019 19:45,2,0.514,ACTIVE,213.96,339.04,59.985,1559346304,"201051344000988","174011545737251",18.71,17.30,0,331.23,347.76,9.7,7.5,0.062,1005881.3,1005881.3,1993,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346310,526431.00
05/31/2019 19:45,2,0.527,ACTIVE,214.87,338.74,60.012,1559346304,"201051344000582","174011545737251",28.77,17.80,0,330.63,349.86,15.3,12.9,0.097,1288766.4,1288766.4,1994,0,0,0,L,1122011218,1,122.91,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346311,526432.00
05/31/2019 19:45,2,0.539,ACTIVE,213.96,338.44,60.017,1559346304,"201051344000868","174011545737251",28.37,17.30,0,330.33,349.86,15.5,13.1,0.093,1297127.6,1297127.6,1995,0,0,0,L,1122011218,1,122.01,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346312,526433.00
05/31/2019 19:45,2,0.500,ACTIVE,214.41,339.65,60.022,1559346304,"201051344000576","174011545737251",29.36,18.00,0,332.43,350.47,14.8,12.4,0.093,1314643.5,1314643.5,1999,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346313,526434.00
05/31/2019 19:45,2,0.520,ACTIVE,213.96,338.74,60.028,1559346304,"201051344001158","174011545737251",28.65,17.00,0,330.93,350.17,15.1,12.6,0.097,1291479.3,1291479.3,1994,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346314,526435.00
05/31/2019 19:45,2,0.514,ACTIVE,214.41,338.44,60.012,1559346304,"201051344000917","174011545737251",29.16,19.00,0,330.63,349.26,15.2,12.7,0.097,1305370.1,1305370.1,2000,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346315,526436.00
05/31/2019 19:45,2,0.562,ACTIVE,214.41,336.64,60.028,1559346304,"201051344000417","174011545737251",18.83,17.00,0,330.63,345.96,10.8,8.5,0.062,1041923.3,1041923.3,2000,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346316,526437.00
05/31/2019 19:45,2,0.516,ACTIVE,214.64,339.04,60.028,1559346304,"201051344000685","174011545737251",29.04,16.30,0,331.23,351.37,15.2,12.7,0.106,1311793.2,1311793.2,2000,0,0,0,L,1122011218,1,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346317,526438.00
05/31/2019 19:45,2,0.537,ACTIVE,214.64,338.74,60.033,1559346304,"201051344000651","174011545737251",28.82,18.70,0,331.83,350.17,15.7,13.2,0.102,1305210.9,1305210.9,1999,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346318,526439.00
05/31/2019 19:45,2,0.533,ACTIVE,213.74,338.44,60.012,1559346304,"201051344000594","174011545737251",28.88,17.30,0,329.73,349.86,15.7,13.2,0.102,1316757.6,1316757.6,1999,0,0,0,L,1122011218,1,122.01,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346319,526440.00
05/31/2019 19:45,2,0.533,ACTIVE,213.96,338.74,59.990,1559346304,"201051344000469","174011545737251",28.84,16.70,0,330.33,349.26,15.6,13.1,0.097,1296844.1,1296844.1,1997,0,0,0,L,1122011218,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346319,526441.00
05/31/2019 19:45,2,0.566,ACTIVE,214.41,338.74,59.990,1559346304,"201051344000585","174011545737251",28.92,17.50,0,330.63,350.77,16.6,14.1,0.106,1319132.1,1319132.1,1996,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346320,526442.00
05/31/2019 19:45,2,0.521,ACTIVE,214.64,339.95,60.033,1559346304,"201051344000853","174011545737251",29.00,17.50,0,333.03,351.07,15.4,12.9,0.093,1320061.5,1320061.5,2001,0,0,0,L,1122011218,1,122.68,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346321,526443.00
05/31/2019 19:45,2,0.514,ACTIVE,214.41,338.74,60.017,1559346304,"201051344001145","174011545737251",29.16,16.30,0,332.13,349.56,15.2,12.7,0.097,1320076.3,1320076.3,2001,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346322,526444.00
05/31/2019 19:45,2,0.541,ACTIVE,214.41,338.74,60.006,1559346304,"201051344000438","174011545737251",29.06,17.50,0,331.83,349.26,16.0,13.5,0.102,1313439.5,1313439.5,1996,0,0,0,L,1122011218,1,122.91,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346323,526445.00
05/31/2019 19:45,2,0.553,ACTIVE,213.96,337.24,60.049,1559346304,"201051344001135","174011545737251",28.94,18.00,0,330.93,348.66,16.3,13.8,0.097,1300352.1,1300352.1,1996,0,0,0,L,1122011218,1,122.68,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346324,526446.00
05/31/2019 19:45,2,0.539,ACTIVE,213.96,338.14,60.028,1559346304,"201051344000983","174011545737251",28.57,18.00,0,330.63,349.56,15.7,13.2,0.102,1318005.3,1318005.3,1995,0,0,0,L,1122011218,1,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346325,526447.00
05/31/2019 19:45,2,0.543,ACTIVE,214.41,337.54,60.028,1559346304,"201051344001203","174011545737251",28.47,17.80,0,331.23,350.17,15.7,13.2,0.102,1308148.9,1308148.9,1995,0,0,0,L,1122011218,1,123.14,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346326,526448.00
05/31/2019 19:45,2,0.520,ACTIVE,214.19,337.54,60.028,1559346304,"201051344001230","174011545737251",29.08,15.80,0,330.33,348.06,15.3,12.9,0.097,1303791.6,1303791.6,2006,0,0,0,L,1122011218,1,122.91,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346327,526449.00
05/31/2019 19:45,2,0.539,ACTIVE,213.96,337.84,60.038,1559346304,"201051344000646","174011545737251",28.57,17.00,0,330.63,349.86,15.6,13.1,0.102,1297607.0,1297607.0,1998,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346328,526450.00
05/31/2019 19:45,2,0.525,ACTIVE,214.19,337.54,60.028,1559346304,"201051344000867","174011545737251",29.00,18.70,0,330.93,348.66,15.4,13.0,0.093,1295161.9,1295161.9,1994,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346329,526451.00
05/31/2019 19:45,2,0.520,ACTIVE,214.41,339.95,60.033,1559346304,"201051344000633","174011545737251",29.28,18.00,0,330.33,351.07,15.4,13.0,0.093,1292464.8,1292464.8,1998,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346330,526452.00
05/31/2019 19:45,2,0.553,ACTIVE,213.74,337.24,60.049,1559346304,"201051344000955","174011545737251",29.36,17.80,0,329.73,348.96,16.4,14.0,0.102,1317975.2,1317975.2,1998,0,0,0,L,1122011218,1,122.23,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346331,526453.00
05/31/2019 19:45,2,0.521,ACTIVE,214.19,338.44,60.028,1559346304,"201051344000648","174011545737251",29.02,17.30,0,331.83,349.26,15.4,12.9,0.097,1307219.4,1307219.4,1995,0,0,0,L,1122011218,1,121.78,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346331,526454.00
05/31/2019 19:45,2,0.512,ACTIVE,214.41,339.34,60.022,1559346304,"201051344000645","174011545737251",28.53,19.00,0,332.13,350.17,14.8,12.3,0.093,1312404.5,1312404.5,1995,0,0,0,L,1122011218,1,122.46,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346332,526455.00
05/31/2019 19:45,2,0.525,ACTIVE,213.96,337.84,60.043,1559346304,"201051344000569","174011545737251",29.08,18.00,0,331.23,348.96,15.5,13.0,0.097,1328879.4,1328879.4,1998,0,0,0,L,1122011218,1,121.55,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346333,526456.00
05/31/2019 19:45,2,0.570,ACTIVE,214.19,342.05,60.028,1559346304,"179051228000119","174011545737251",28.75,21.00,0,332.73,353.47,16.6,14.1,0.102,115492.4,115492.4,2008,0,0,0,L,46974696,1,122.23,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559346334,526457.00
05/31/2019 20:00,2,0.477,ACTIVE,213.74,336.64,60.033,1559347204,"201051344000579","174011545737251",28.82,16.00,0,330.93,346.86,13.9,11.5,0.075,1329205.8,1329205.8,1998,0,0,0,L,1122011218,1,122.01,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347205,526458.00
05/31/2019 20:00,2,0.449,ACTIVE,213.96,336.04,60.033,1559347204,"201051344001025","174011545737251",29.06,17.00,0,330.03,346.56,13.2,10.8,0.080,1312499.0,1312499.0,1993,0,0,0,L,1122011218,1,122.23,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347206,526459.00
05/31/2019 20:00,2,0.471,ACTIVE,213.96,336.94,60.075,1559347204,"201051344001093","174011545737251",27.73,17.00,0,330.63,345.66,13.2,10.8,0.071,1295608.8,1295608.8,1999,0,0,0,L,1122011218,1,122.68,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347207,526460.00
05/31/2019 20:00,2,0.432,ACTIVE,213.74,336.34,60.054,1559347204,"201051344000458","174011545737251",29.02,17.80,0,330.33,346.56,12.7,10.4,0.075,1311468.5,1311468.5,1998,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347208,526461.00
05/31/2019 20:00,2,0.500,ACTIVE,213.74,335.74,60.033,1559347204,"201051344000890","174011545737251",23.36,16.00,0,329.73,346.26,11.9,9.5,0.062,1310569.7,1310569.7,1998,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347209,526462.00
05/31/2019 20:00,2,0.416,ACTIVE,213.74,336.94,60.054,1559347204,"201051344000988","174011545737251",18.79,16.30,0,330.63,346.26,8.0,5.7,0.053,1005882.8,1005882.8,1994,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347210,526463.00
05/31/2019 20:00,2,0.451,ACTIVE,214.41,337.54,60.028,1559347204,"201051344000582","174011545737251",27.93,17.00,0,331.23,346.26,12.8,10.4,0.075,1288769.2,1288769.2,1995,0,0,0,L,1122011218,1,122.68,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347211,526464.00
05/31/2019 20:00,2,0.447,ACTIVE,213.74,336.94,60.033,1559347204,"201051344000868","174011545737251",28.19,16.70,0,330.33,346.26,12.8,10.5,0.071,1297130.5,1297130.5,1996,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347212,526465.00
05/31/2019 20:00,2,0.461,ACTIVE,214.41,337.84,60.033,1559347204,"201051344000576","174011545737251",22.38,17.30,0,331.83,347.16,10.5,8.2,0.062,1314645.9,1314645.9,2000,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347213,526466.00
05/31/2019 20:00,2,0.459,ACTIVE,213.74,336.64,60.033,1559347204,"201051344001158","174011545737251",22.66,16.30,0,330.93,346.56,10.6,8.3,0.062,1291481.8,1291481.8,1995,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347214,526467.00
05/31/2019 20:00,2,0.449,ACTIVE,213.96,337.54,60.028,1559347204,"201051344000917","174011545737251",27.69,18.00,0,330.63,345.96,12.7,10.3,0.075,1305372.8,1305372.8,2001,0,0,0,L,1122011218,1,122.46,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347215,526468.00
05/31/2019 20:00,2,0.465,ACTIVE,214.19,336.34,60.070,1559347204,"201051344000417","174011545737251",19.12,16.30,0,330.03,343.85,9.0,6.8,0.040,1041925.1,1041925.1,2001,0,0,0,L,1122011218,1,122.46,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347216,526469.00
05/31/2019 20:00,2,0.445,ACTIVE,214.19,337.84,60.022,1559347204,"201051344000685","174011545737251",27.83,15.80,0,330.63,346.86,12.6,10.3,0.084,1311796.0,1311796.0,2001,0,0,0,L,1122011218,1,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347217,526470.00
05/31/2019 20:00,2,0.459,ACTIVE,213.96,337.24,60.022,1559347204,"201051344000651","174011545737251",28.37,17.80,0,331.23,346.26,13.2,10.8,0.075,1305213.7,1305213.7,2000,0,0,0,L,1122011218,1,123.14,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347218,526471.00
05/31/2019 20:00,2,0.445,ACTIVE,213.51,336.34,60.028,1559347204,"201051344000594","174011545737251",28.84,16.70,0,329.43,346.56,13.0,10.7,0.075,1316760.5,1316760.5,2000,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347219,526472.00
05/31/2019 20:00,2,0.479,ACTIVE,213.96,336.34,60.017,1559347204,"201051344000469","174011545737251",23.06,15.80,0,330.33,346.86,11.2,8.9,0.071,1296846.8,1296846.8,1998,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347219,526473.00
05/31/2019 20:00,2,0.469,ACTIVE,214.19,337.54,59.990,1559347204,"201051344000585","174011545737251",29.16,16.70,0,330.33,346.26,13.8,11.4,0.075,1319135.1,1319135.1,1997,0,0,0,L,1122011218,1,122.23,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347220,526474.00
05/31/2019 20:00,2,0.434,ACTIVE,214.41,338.44,60.043,1559347204,"201051344000853","174011545737251",28.77,17.00,0,332.43,347.46,12.6,10.3,0.071,1320064.3,1320064.3,2002,0,0,0,L,1122011218,1,122.68,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347221,526475.00
05/31/2019 20:00,2,0.443,ACTIVE,214.19,336.94,60.028,1559347204,"201051344001145","174011545737251",28.03,15.80,0,331.53,346.86,12.6,10.2,0.066,1320079.1,1320079.1,2002,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347222,526476.00
05/31/2019 20:00,2,0.451,ACTIVE,213.96,336.94,60.022,1559347204,"201051344000438","174011545737251",29.44,16.70,0,331.23,346.56,13.5,11.1,0.075,1313442.5,1313442.5,1997,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347223,526477.00
