ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 20:00,2,0.480,ACTIVE,213.74,336.04,60.022,1559347204,"201051344001135","174011545737251",27.83,17.30,0,330.03,346.26,13.5,11.1,0.080,1300355.1,1300355.1,1997,0,0,0,L,1122011218,1,122.46,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347224,526478.00
05/31/2019 20:00,2,0.455,ACTIVE,213.74,336.94,60.022,1559347204,"201051344000983","174011545737251",28.25,17.30,0,330.33,346.26,13.0,10.7,0.075,1318008.2,1318008.2,1996,0,0,0,L,1122011218,1,122.01,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347225,526479.00
05/31/2019 20:00,2,0.463,ACTIVE,213.96,336.04,60.028,1559347204,"201051344001203","174011545737251",27.71,17.00,0,330.63,347.16,13.0,10.7,0.075,1308151.7,1308151.7,1996,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347226,526480.00
05/31/2019 20:00,2,0.434,ACTIVE,213.96,336.64,60.028,1559347204,"201051344001230","174011545737251",28.69,15.50,0,329.13,345.66,12.7,10.3,0.071,1303794.4,1303794.4,2007,0,0,0,L,1122011218,1,122.68,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347227,526481.00
05/31/2019 20:00,2,0.449,ACTIVE,213.51,336.64,60.022,1559347204,"201051344000646","174011545737251",28.82,16.30,0,329.43,345.96,13.2,10.8,0.075,1297609.9,1297609.9,1999,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347228,526482.00
05/31/2019 20:00,2,0.438,ACTIVE,213.96,336.04,60.028,1559347204,"201051344000867","174011545737251",29.06,17.80,0,330.63,345.96,12.9,10.5,0.071,1295164.7,1295164.7,1995,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347229,526483.00
05/31/2019 20:00,2,0.447,ACTIVE,214.19,338.44,60.028,1559347204,"201051344000633","174011545737251",28.33,17.30,0,330.63,348.96,12.9,10.5,0.071,1292467.6,1292467.6,1999,0,0,0,L,1122011218,1,122.46,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347230,526484.00
05/31/2019 20:00,2,0.475,ACTIVE,213.51,336.64,60.028,1559347204,"201051344000955","174011545737251",29.00,17.30,0,329.43,345.66,14.0,11.6,0.080,1317978.3,1317978.3,1999,0,0,0,L,1122011218,1,122.01,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347231,526485.00
05/31/2019 20:00,2,0.441,ACTIVE,213.96,336.64,60.033,1559347204,"201051344000648","174011545737251",28.39,16.70,0,331.23,346.56,12.7,10.3,0.075,1307222.2,1307222.2,1996,0,0,0,L,1122011218,1,121.78,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347231,526486.00
05/31/2019 20:00,2,0.432,ACTIVE,214.19,336.94,60.022,1559347204,"201051344000645","174011545737251",27.99,18.00,0,331.53,347.16,12.2,9.9,0.066,1312407.2,1312407.2,1996,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347232,526487.00
05/31/2019 20:00,2,0.439,ACTIVE,213.74,336.64,60.022,1559347204,"201051344000569","174011545737251",28.82,17.30,0,331.23,345.96,12.8,10.5,0.075,1328882.2,1328882.2,1999,0,0,0,L,1122011218,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347233,526488.00
05/31/2019 20:00,2,0.516,ACTIVE,214.19,339.65,60.022,1559347204,"179051228000119","174011545737251",24.37,20.00,0,331.83,350.77,12.8,10.4,0.066,115495.4,115495.4,2009,0,0,0,L,46974696,1,122.01,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559347234,526489.00
05/31/2019 20:15,2,0.393,ACTIVE,213.96,336.04,60.006,1559348105,"201051344000579","174011545737251",28.71,15.80,0,330.03,344.15,11.4,9.1,0.053,1329208.2,1329208.2,1999,0,0,0,L,1122011218,1,122.01,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348106,526490.00
05/31/2019 20:15,2,0.377,ACTIVE,213.96,335.44,59.996,1559348105,"201051344001025","174011545737251",28.21,16.00,0,329.13,343.55,10.8,8.5,0.053,1312501.2,1312501.2,1994,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348107,526491.00
05/31/2019 20:15,2,0.379,ACTIVE,214.19,336.64,60.001,1559348105,"201051344001093","174011545737251",28.82,16.30,0,328.22,343.85,11.1,8.8,0.049,1295611.2,1295611.2,2000,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348108,526492.00
05/31/2019 20:15,2,0.359,ACTIVE,213.96,335.74,60.006,1559348105,"201051344000458","174011545737251",28.31,17.30,0,329.43,343.25,10.3,8.0,0.049,1311470.6,1311470.6,1999,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348109,526493.00
05/31/2019 20:15,2,0.391,ACTIVE,214.19,335.74,60.001,1559348105,"201051344000890","174011545737251",28.78,15.50,0,328.82,342.95,11.4,9.1,0.053,1310571.9,1310571.9,1999,0,0,0,L,1122011218,1,122.91,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348110,526494.00
05/31/2019 20:15,2,0.348,ACTIVE,213.96,337.24,60.043,1559348105,"201051344000988","174011545737251",18.13,15.80,0,328.82,343.55,6.4,4.3,0.035,1005884.0,1005884.0,1995,0,0,0,L,1122011218,1,121.78,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348111,526495.00
05/31/2019 20:15,2,0.361,ACTIVE,214.41,336.34,59.964,1559348105,"201051344000582","174011545737251",28.39,16.70,0,330.33,343.85,10.4,8.1,0.057,1288771.3,1288771.3,1996,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348112,526496.00
05/31/2019 20:15,2,0.371,ACTIVE,213.96,336.04,59.980,1559348105,"201051344000868","174011545737251",27.59,16.00,0,329.73,343.55,10.4,8.1,0.049,1297132.6,1297132.6,1997,0,0,0,L,1122011218,1,122.01,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348112,526497.00
05/31/2019 20:15,2,0.350,ACTIVE,214.41,337.84,60.012,1559348105,"201051344000576","174011545737251",28.13,16.30,0,330.63,343.55,10.0,7.7,0.049,1314647.9,1314647.9,2001,0,0,0,L,1122011218,1,122.23,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348113,526498.00
05/31/2019 20:15,2,0.355,ACTIVE,213.96,336.64,60.001,1559348105,"201051344001158","174011545737251",27.91,15.80,0,329.73,342.95,10.1,7.8,0.053,1291483.7,1291483.7,1996,0,0,0,L,1122011218,1,121.78,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348114,526499.00
05/31/2019 20:15,2,0.363,ACTIVE,214.19,336.64,59.985,1559348105,"201051344000917","174011545737251",27.95,17.50,0,329.43,344.76,10.3,8.0,0.053,1305375.0,1305375.0,2002,0,0,0,L,1122011218,1,122.68,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348115,526500.00
05/31/2019 20:15,2,0.400,ACTIVE,214.19,335.44,60.006,1559348105,"201051344000417","174011545737251",18.85,15.80,0,329.13,341.75,7.6,5.4,0.031,1041926.5,1041926.5,2002,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348116,526501.00
05/31/2019 20:15,2,0.344,ACTIVE,214.41,336.94,59.980,1559348105,"201051344000685","174011545737251",29.06,15.30,0,330.33,345.66,10.1,7.9,0.053,1311798.0,1311798.0,2002,0,0,0,L,1122011218,1,123.36,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348117,526502.00
05/31/2019 20:15,2,0.369,ACTIVE,214.19,336.34,60.006,1559348105,"201051344000651","174011545737251",28.43,17.00,0,330.63,344.15,10.7,8.4,0.057,1305216.0,1305216.0,2001,0,0,0,L,1122011218,1,123.14,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348118,526503.00
05/31/2019 20:15,2,0.361,ACTIVE,213.74,336.34,60.001,1559348105,"201051344000594","174011545737251",28.94,16.00,0,327.02,344.15,10.6,8.3,0.053,1316762.7,1316762.7,2001,0,0,0,L,1122011218,1,122.01,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348119,526504.00
05/31/2019 20:15,2,0.365,ACTIVE,213.96,336.64,60.038,1559348105,"201051344000469","174011545737251",28.59,15.30,0,328.82,343.25,10.7,8.4,0.053,1296848.9,1296848.9,1999,0,0,0,L,1122011218,1,121.78,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348120,526505.00
05/31/2019 20:15,2,0.391,ACTIVE,214.19,336.64,60.001,1559348105,"201051344000585","174011545737251",28.84,16.00,0,329.43,344.76,11.4,9.1,0.053,1319137.5,1319137.5,1998,0,0,0,L,1122011218,1,122.46,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348121,526506.00
05/31/2019 20:15,2,0.357,ACTIVE,214.41,337.24,60.012,1559348105,"201051344000853","174011545737251",28.43,16.00,0,331.83,345.96,10.3,8.0,0.053,1320066.5,1320066.5,2003,0,0,0,L,1122011218,1,122.68,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348122,526507.00
05/31/2019 20:15,2,0.361,ACTIVE,214.41,336.64,60.006,1559348105,"201051344001145","174011545737251",28.11,15.30,0,330.03,344.45,10.3,8.0,0.053,1320081.2,1320081.2,2003,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348123,526508.00
05/31/2019 20:15,2,0.379,ACTIVE,214.19,336.34,59.996,1559348105,"201051344000438","174011545737251",28.63,15.80,0,329.73,344.45,11.1,8.7,0.053,1313444.8,1313444.8,1998,0,0,0,L,1122011218,1,123.14,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348124,526509.00
05/31/2019 20:15,2,0.381,ACTIVE,213.74,334.84,59.980,1559348105,"201051344001135","174011545737251",28.86,16.70,0,329.43,342.65,11.2,8.8,0.053,1300357.4,1300357.4,1998,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348125,526510.00
05/31/2019 20:15,2,0.361,ACTIVE,213.96,336.04,60.017,1559348105,"201051344000983","174011545737251",29.24,16.70,0,329.73,342.95,10.7,8.4,0.057,1318010.4,1318010.4,1997,0,0,0,L,1122011218,1,122.01,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348126,526511.00
05/31/2019 20:15,2,0.381,ACTIVE,214.19,335.74,60.001,1559348105,"201051344001203","174011545737251",27.31,16.30,0,329.73,345.06,10.6,8.3,0.057,1308153.9,1308153.9,1997,0,0,0,L,1122011218,1,123.14,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348127,526512.00
05/31/2019 20:15,2,0.371,ACTIVE,213.96,334.84,59.990,1559348105,"201051344001230","174011545737251",27.53,15.00,0,328.22,342.95,10.4,8.1,0.053,1303796.5,1303796.5,2008,0,0,0,L,1122011218,1,122.91,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348128,526513.00
05/31/2019 20:15,2,0.371,ACTIVE,213.74,335.74,60.028,1559348105,"201051344000646","174011545737251",28.51,15.50,0,327.62,343.85,10.8,8.5,0.049,1297612.1,1297612.1,2000,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348129,526514.00
05/31/2019 20:15,2,0.373,ACTIVE,214.19,335.74,59.996,1559348105,"201051344000867","174011545737251",28.03,17.30,0,329.43,343.55,10.6,8.3,0.053,1295166.9,1295166.9,1996,0,0,0,L,1122011218,1,122.46,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348129,526515.00
05/31/2019 20:15,2,0.373,ACTIVE,214.41,338.14,59.996,1559348105,"201051344000633","174011545737251",27.51,16.30,0,329.43,345.96,10.4,8.2,0.053,1292469.8,1292469.8,2000,0,0,0,L,1122011218,1,122.46,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348130,526516.00
05/31/2019 20:15,2,0.400,ACTIVE,213.74,335.44,60.001,1559348105,"201051344000955","174011545737251",28.03,16.30,0,328.22,343.85,11.3,9.0,0.053,1317980.7,1317980.7,2000,0,0,0,L,1122011218,1,122.23,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348131,526517.00
05/31/2019 20:15,2,0.355,ACTIVE,214.19,336.34,60.006,1559348105,"201051344000648","174011545737251",28.88,15.80,0,330.03,344.45,10.4,8.1,0.053,1307224.3,1307224.3,1997,0,0,0,L,1122011218,1,121.78,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348132,526518.00
05/31/2019 20:15,2,0.350,ACTIVE,214.41,336.94,60.001,1559348105,"201051344000645","174011545737251",27.99,17.30,0,330.93,344.45,10.0,7.7,0.053,1312409.2,1312409.2,1997,0,0,0,L,1122011218,1,122.46,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348133,526519.00
05/31/2019 20:15,2,0.357,ACTIVE,213.96,336.34,59.996,1559348105,"201051344000569","174011545737251",28.88,16.70,0,329.73,343.25,10.5,8.2,0.053,1328884.2,1328884.2,2000,0,0,0,L,1122011218,1,121.55,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348134,526520.00
05/31/2019 20:15,2,0.406,ACTIVE,214.19,339.65,59.996,1559348105,"179051228000119","174011545737251",28.59,19.30,0,330.93,348.06,11.8,9.5,0.053,115497.7,115497.7,2010,0,0,0,L,46974696,1,122.23,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559348135,526521.00
05/31/2019 20:30,2,0.357,ACTIVE,213.74,336.34,60.022,1559349004,"201051344000579","174011545737251",28.96,15.50,0,330.33,342.05,10.5,8.2,0.044,1329210.5,1329210.5,2000,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349006,526522.00
05/31/2019 20:30,2,0.342,ACTIVE,213.51,334.84,60.028,1559349004,"201051344001025","174011545737251",28.17,15.80,0,329.13,342.05,9.8,7.5,0.049,1312503.3,1312503.3,1995,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349007,526523.00
05/31/2019 20:30,2,0.352,ACTIVE,213.74,336.04,60.033,1559349004,"201051344001093","174011545737251",28.63,16.00,0,329.43,342.65,10.2,7.9,0.040,1295613.3,1295613.3,2001,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349008,526524.00
05/31/2019 20:30,2,0.324,ACTIVE,213.74,335.74,60.022,1559349004,"201051344000458","174011545737251",28.80,16.70,0,330.03,341.75,9.5,7.2,0.049,1311472.6,1311472.6,2000,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349009,526525.00
05/31/2019 20:30,2,0.354,ACTIVE,213.51,334.54,60.022,1559349004,"201051344000890","174011545737251",29.02,15.30,0,328.82,342.05,10.4,8.1,0.044,1310574.1,1310574.1,2000,0,0,0,L,1122011218,1,122.91,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349010,526526.00
05/31/2019 20:30,2,0.318,ACTIVE,213.51,337.24,59.990,1559349004,"201051344000988","174011545737251",17.93,15.50,0,329.73,342.65,5.8,3.7,0.031,1005885.0,1005885.0,1996,0,0,0,L,1122011218,1,121.33,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349011,526527.00
05/31/2019 20:30,2,0.334,ACTIVE,214.19,336.04,59.996,1559349004,"201051344000582","174011545737251",27.83,16.00,0,330.03,342.05,9.4,7.2,0.044,1288773.3,1288773.3,1997,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349011,526528.00
05/31/2019 20:30,2,0.334,ACTIVE,213.51,336.34,60.022,1559349004,"201051344000868","174011545737251",27.93,15.80,0,330.33,342.05,9.5,7.2,0.044,1297134.6,1297134.6,1998,0,0,0,L,1122011218,1,121.55,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349012,526529.00
05/31/2019 20:30,2,0.322,ACTIVE,214.19,337.84,60.028,1559349004,"201051344000576","174011545737251",28.05,15.80,0,330.03,343.25,9.2,7.0,0.044,1314649.8,1314649.8,2002,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349013,526530.00
05/31/2019 20:30,2,0.322,ACTIVE,213.74,336.04,60.022,1559349004,"201051344001158","174011545737251",27.83,15.30,0,330.03,342.95,9.1,6.9,0.049,1291485.6,1291485.6,1997,0,0,0,L,1122011218,1,121.55,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349014,526531.00
05/31/2019 20:30,2,0.324,ACTIVE,213.74,336.04,60.049,1559349004,"201051344000917","174011545737251",28.69,17.30,0,329.13,342.95,9.4,7.2,0.049,1305377.0,1305377.0,2003,0,0,0,L,1122011218,1,122.46,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349015,526532.00
05/31/2019 20:30,2,0.389,ACTIVE,213.96,335.14,60.033,1559349004,"201051344000417","174011545737251",18.49,15.50,0,329.43,340.25,7.3,5.1,0.027,1041927.9,1041927.9,2003,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349016,526533.00
05/31/2019 20:30,2,0.312,ACTIVE,214.19,336.34,60.001,1559349004,"201051344000685","174011545737251",29.00,15.00,0,329.73,342.95,9.2,7.0,0.044,1311800.0,1311800.0,2003,0,0,0,L,1122011218,1,123.36,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349017,526534.00
05/31/2019 20:30,2,0.344,ACTIVE,213.74,336.04,60.017,1559349004,"201051344000651","174011545737251",27.49,16.30,0,330.33,342.35,9.6,7.3,0.044,1305218.0,1305218.0,2002,0,0,0,L,1122011218,1,123.14,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349018,526535.00
05/31/2019 20:30,2,0.330,ACTIVE,213.51,336.04,60.028,1559349004,"201051344000594","174011545737251",28.92,15.80,0,329.13,342.35,9.7,7.4,0.049,1316764.7,1316764.7,2002,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349019,526536.00
05/31/2019 20:30,2,0.336,ACTIVE,213.96,336.94,60.017,1559349004,"201051344000469","174011545737251",28.21,15.00,0,329.13,343.25,9.7,7.4,0.049,1296850.9,1296850.9,2000,0,0,0,L,1122011218,1,121.33,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349020,526537.00
05/31/2019 20:30,2,0.355,ACTIVE,213.96,336.34,60.012,1559349004,"201051344000585","174011545737251",28.77,15.80,0,329.73,342.05,10.4,8.1,0.044,1319139.7,1319139.7,1999,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349021,526538.00
05/31/2019 20:30,2,0.320,ACTIVE,214.41,337.84,60.017,1559349004,"201051344000853","174011545737251",28.90,15.80,0,330.63,344.45,9.4,7.1,0.044,1320068.4,1320068.4,2004,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349022,526539.00
05/31/2019 20:30,2,0.318,ACTIVE,213.96,335.74,60.012,1559349004,"201051344001145","174011545737251",28.78,15.00,0,330.93,342.95,9.3,7.1,0.049,1320083.2,1320083.2,2004,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349023,526540.00
05/31/2019 20:30,2,0.340,ACTIVE,213.96,336.34,60.022,1559349004,"201051344000438","174011545737251",29.28,15.30,0,330.33,342.35,10.1,7.8,0.040,1313446.9,1313446.9,1999,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349024,526541.00
05/31/2019 20:30,2,0.348,ACTIVE,213.51,334.24,60.017,1559349004,"201051344001135","174011545737251",28.63,16.00,0,329.13,341.75,10.1,7.8,0.044,1300359.6,1300359.6,1999,0,0,0,L,1122011218,1,122.68,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349025,526542.00
05/31/2019 20:30,2,0.342,ACTIVE,213.74,336.04,60.012,1559349004,"201051344000983","174011545737251",27.99,16.00,0,329.43,342.35,9.7,7.5,0.044,1318012.5,1318012.5,1998,0,0,0,L,1122011218,1,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349026,526543.00
05/31/2019 20:30,2,0.330,ACTIVE,213.74,335.44,60.022,1559349004,"201051344001203","174011545737251",28.67,15.80,0,329.73,342.95,9.7,7.4,0.044,1308155.9,1308155.9,1998,0,0,0,L,1122011218,1,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349027,526544.00
05/31/2019 20:30,2,0.330,ACTIVE,213.51,335.14,60.022,1559349004,"201051344001230","174011545737251",28.33,14.70,0,327.92,341.75,9.5,7.2,0.040,1303798.5,1303798.5,2009,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349028,526545.00
05/31/2019 20:30,2,0.332,ACTIVE,213.29,335.44,60.012,1559349004,"201051344000646","174011545737251",28.53,15.30,0,328.22,342.35,9.6,7.4,0.044,1297614.1,1297614.1,2001,0,0,0,L,1122011218,1,122.68,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349028,526546.00
05/31/2019 20:30,2,0.316,ACTIVE,213.96,335.44,60.028,1559349004,"201051344000867","174011545737251",29.24,16.70,0,329.73,342.05,9.4,7.2,0.040,1295168.9,1295168.9,1997,0,0,0,L,1122011218,1,122.01,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349029,526547.00
05/31/2019 20:30,2,0.332,ACTIVE,214.41,338.14,60.022,1559349004,"201051344000633","174011545737251",28.15,15.80,0,330.33,344.45,9.5,7.3,0.044,1292471.8,1292471.8,2001,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349030,526548.00
05/31/2019 20:30,2,0.361,ACTIVE,213.29,335.44,59.980,1559349004,"201051344000955","174011545737251",27.89,16.00,0,327.62,341.45,10.2,8.0,0.049,1317982.9,1317982.9,2001,0,0,0,L,1122011218,1,122.23,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349031,526549.00
05/31/2019 20:30,2,0.324,ACTIVE,213.96,336.04,60.022,1559349004,"201051344000648","174011545737251",28.86,15.50,0,330.63,342.65,9.5,7.3,0.040,1307226.3,1307226.3,1998,0,0,0,L,1122011218,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349032,526550.00
05/31/2019 20:30,2,0.314,ACTIVE,214.19,336.94,60.028,1559349004,"201051344000645","174011545737251",27.99,16.70,0,330.93,342.95,9.0,6.7,0.040,1312411.1,1312411.1,1998,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349033,526551.00
05/31/2019 20:30,2,0.324,ACTIVE,213.74,336.04,60.017,1559349004,"201051344000569","174011545737251",28.77,16.00,0,330.63,342.05,9.5,7.2,0.044,1328886.3,1328886.3,2001,0,0,0,L,1122011218,1,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349034,526552.00
05/31/2019 20:30,2,0.373,ACTIVE,213.96,339.95,60.028,1559349004,"179051228000119","174011545737251",28.31,18.70,0,331.83,346.86,10.7,8.4,0.040,115500.1,115500.1,2011,0,0,0,L,46974696,1,121.78,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349035,526553.00
05/31/2019 20:45,2,0.264,ACTIVE,213.51,334.84,60.001,1559349905,"201051344000579","174011545737251",28.51,15.30,0,330.63,341.75,7.6,5.4,0.018,1329212.2,1329212.2,2001,0,0,0,L,1122011218,1,121.55,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349906,526554.00
05/31/2019 20:45,2,0.236,ACTIVE,213.29,333.63,60.012,1559349905,"201051344001025","174011545737251",27.73,15.30,0,329.73,341.15,6.7,4.5,0.022,1312504.8,1312504.8,1996,0,0,0,L,1122011218,1,122.23,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349907,526555.00
05/31/2019 20:45,2,0.254,ACTIVE,213.51,335.14,60.012,1559349905,"201051344001093","174011545737251",27.79,15.80,0,329.13,341.75,7.2,5.0,0.013,1295615.0,1295615.0,2002,0,0,0,L,1122011218,1,122.68,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349908,526556.00
05/31/2019 20:45,2,0.232,ACTIVE,213.29,334.24,60.001,1559349905,"201051344000458","174011545737251",27.63,16.30,0,330.33,342.35,6.5,4.4,0.013,1311474.1,1311474.1,2001,0,0,0,L,1122011218,1,121.78,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349909,526557.00
05/31/2019 20:45,2,0.250,ACTIVE,213.29,333.63,59.996,1559349905,"201051344000890","174011545737251",28.29,14.70,0,328.82,341.75,7.2,5.1,0.018,1310575.8,1310575.8,2001,0,0,0,L,1122011218,1,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349910,526558.00
05/31/2019 20:45,2,0.207,ACTIVE,213.51,336.34,59.969,1559349905,"201051344000988","174011545737251",17.89,15.30,0,329.13,342.65,3.8,1.7,0.004,1005885.7,1005885.7,1997,0,0,0,L,1122011218,1,121.33,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349911,526559.00
05/31/2019 20:45,2,0.232,ACTIVE,213.74,335.14,59.980,1559349905,"201051344000582","174011545737251",27.47,15.80,0,330.33,341.75,6.5,4.3,0.018,1288774.8,1288774.8,1998,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349912,526560.00
05/31/2019 20:45,2,0.225,ACTIVE,213.29,334.84,60.022,1559349905,"201051344000868","174011545737251",28.17,15.30,0,330.03,341.75,6.4,4.3,0.013,1297136.1,1297136.1,1999,0,0,0,L,1122011218,1,121.55,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349913,526561.00
05/31/2019 20:45,2,0.234,ACTIVE,213.96,336.34,60.006,1559349905,"201051344000576","174011545737251",26.96,15.30,0,330.63,342.65,6.4,4.3,0.013,1314651.2,1314651.2,2003,0,0,0,L,1122011218,1,121.78,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349914,526562.00
05/31/2019 20:45,2,0.223,ACTIVE,213.51,334.84,59.996,1559349905,"201051344001158","174011545737251",27.27,15.00,0,330.03,342.35,6.2,4.0,0.018,1291487.0,1291487.0,1998,0,0,0,L,1122011218,1,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349914,526563.00
05/31/2019 20:45,2,0.230,ACTIVE,213.51,334.84,60.012,1559349905,"201051344000917","174011545737251",27.69,16.70,0,329.13,341.75,6.5,4.3,0.009,1305378.4,1305378.4,2004,0,0,0,L,1122011218,1,122.23,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349915,526564.00
05/31/2019 20:45,2,0.271,ACTIVE,213.74,334.54,59.975,1559349905,"201051344000417","174011545737251",17.95,15.00,0,329.43,340.25,5.0,2.9,0.009,1041928.9,1041928.9,2004,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349916,526565.00
05/31/2019 20:45,2,0.219,ACTIVE,213.74,335.74,60.006,1559349905,"201051344000685","174011545737251",27.53,14.70,0,330.33,342.35,6.2,4.0,0.013,1311801.3,1311801.3,2004,0,0,0,L,1122011218,1,123.14,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349917,526566.00
05/31/2019 20:45,2,0.236,ACTIVE,213.51,334.54,60.006,1559349905,"201051344000651","174011545737251",27.67,15.80,0,330.03,342.05,6.6,4.5,0.018,1305219.5,1305219.5,2003,0,0,0,L,1122011218,1,122.91,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349918,526567.00
05/31/2019 20:45,2,0.236,ACTIVE,213.29,334.54,59.980,1559349905,"201051344000594","174011545737251",28.05,15.50,0,328.52,341.45,6.7,4.6,0.018,1316766.2,1316766.2,2003,0,0,0,L,1122011218,1,121.55,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349919,526568.00
05/31/2019 20:45,2,0.238,ACTIVE,213.51,335.14,60.001,1559349905,"201051344000469","174011545737251",28.19,14.70,0,329.13,342.65,6.8,4.6,0.013,1296852.4,1296852.4,2001,0,0,0,L,1122011218,1,121.33,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349920,526569.00
05/31/2019 20:45,2,0.254,ACTIVE,213.74,335.14,60.006,1559349905,"201051344000585","174011545737251",27.61,15.30,0,329.73,341.75,7.2,5.0,0.013,1319141.4,1319141.4,2000,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349921,526570.00
05/31/2019 20:45,2,0.238,ACTIVE,214.19,336.34,59.996,1559349905,"201051344000853","174011545737251",26.56,15.30,0,332.43,343.25,6.4,4.3,0.018,1320069.8,1320069.8,2005,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349922,526571.00
05/31/2019 20:45,2,0.221,ACTIVE,213.74,335.14,60.006,1559349905,"201051344001145","174011545737251",27.51,14.70,0,330.93,342.65,6.2,4.1,0.018,1320084.5,1320084.5,2005,0,0,0,L,1122011218,1,122.68,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349923,526572.00
05/31/2019 20:45,2,0.242,ACTIVE,213.51,335.44,60.006,1559349905,"201051344000438","174011545737251",28.29,15.00,0,329.43,341.75,7.0,4.8,0.013,1313448.5,1313448.5,2000,0,0,0,L,1122011218,1,122.91,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349924,526573.00
05/31/2019 20:45,2,0.246,ACTIVE,213.29,333.93,60.001,1559349905,"201051344001135","174011545737251",27.75,15.80,0,328.52,341.45,6.9,4.8,0.022,1300361.2,1300361.2,2000,0,0,0,L,1122011218,1,122.46,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349925,526574.00
05/31/2019 20:45,2,0.240,ACTIVE,213.51,334.54,60.006,1559349905,"201051344000983","174011545737251",27.93,15.50,0,330.33,341.75,6.8,4.7,0.022,1318014.0,1318014.0,1999,0,0,0,L,1122011218,1,121.78,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349926,526575.00
05/31/2019 20:45,2,0.232,ACTIVE,213.74,334.54,60.033,1559349905,"201051344001203","174011545737251",27.87,15.50,0,330.03,342.05,6.6,4.4,0.018,1308157.4,1308157.4,1999,0,0,0,L,1122011218,1,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349927,526576.00
05/31/2019 20:45,2,0.242,ACTIVE,213.51,334.24,60.001,1559349905,"201051344001230","174011545737251",26.50,14.30,0,327.92,340.55,6.5,4.4,0.013,1303800.0,1303800.0,2010,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349928,526577.00
05/31/2019 20:45,2,0.232,ACTIVE,213.29,334.54,60.001,1559349905,"201051344000646","174011545737251",27.67,15.00,0,327.32,341.45,6.5,4.4,0.018,1297615.6,1297615.6,2002,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349929,526578.00
05/31/2019 20:45,2,0.229,ACTIVE,213.96,334.54,60.022,1559349905,"201051344000867","174011545737251",27.95,16.30,0,330.03,341.45,6.5,4.3,0.018,1295170.4,1295170.4,1998,0,0,0,L,1122011218,1,122.01,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349929,526579.00
05/31/2019 20:45,2,0.238,ACTIVE,214.19,336.64,60.022,1559349905,"201051344000633","174011545737251",27.67,15.50,0,330.33,344.45,6.7,4.5,0.018,1292473.3,1292473.3,2002,0,0,0,L,1122011218,1,122.23,122.91,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349931,526580.00
05/31/2019 20:45,2,0.260,ACTIVE,213.06,333.93,60.017,1559349905,"201051344000955","174011545737251",27.59,15.50,0,328.22,340.85,7.2,5.1,0.018,1317984.5,1317984.5,2002,0,0,0,L,1122011218,1,122.01,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349932,526581.00
05/31/2019 20:45,2,0.238,ACTIVE,213.74,334.84,60.012,1559349905,"201051344000648","174011545737251",27.47,15.00,0,330.63,341.75,6.7,4.5,0.018,1307227.8,1307227.8,1999,0,0,0,L,1122011218,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349933,526582.00
05/31/2019 20:45,2,0.211,ACTIVE,213.96,335.44,60.022,1559349905,"201051344000645","174011545737251",27.81,16.00,0,331.53,342.65,6.0,3.8,0.013,1312412.4,1312412.4,1999,0,0,0,L,1122011218,1,122.01,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349933,526583.00
05/31/2019 20:45,2,0.230,ACTIVE,213.51,334.24,60.017,1559349905,"201051344000569","174011545737251",27.65,15.80,0,330.03,342.05,6.5,4.3,0.018,1328887.7,1328887.7,2002,0,0,0,L,1122011218,1,121.33,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349934,526584.00
05/31/2019 20:45,2,0.268,ACTIVE,213.74,338.14,60.017,1559349905,"179051228000119","174011545737251",28.53,18.00,0,331.23,346.26,7.7,5.5,0.009,115501.8,115501.8,2012,0,0,0,L,46974696,1,121.78,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559349935,526585.00
05/31/2019 21:00,2,0.246,ACTIVE,213.29,333.93,59.964,1559350804,"201051344000579","174011545737251",27.37,15.00,0,329.43,339.04,6.9,4.7,0.013,1329213.4,1329213.4,2002,0,0,0,L,1122011218,1,121.33,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350806,526586.00
05/31/2019 21:00,2,0.217,ACTIVE,213.51,333.03,60.001,1559350804,"201051344001025","174011545737251",26.36,15.00,0,329.43,339.04,5.8,3.7,0.009,1312505.8,1312505.8,1997,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350807,526587.00
05/31/2019 21:00,2,0.240,ACTIVE,213.51,335.14,60.006,1559350804,"201051344001093","174011545737251",26.34,15.50,0,327.32,342.05,6.5,4.3,0.004,1295616.1,1295616.1,2003,0,0,0,L,1122011218,1,122.46,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350807,526588.00
05/31/2019 21:00,2,0.211,ACTIVE,213.29,333.93,60.001,1559350804,"201051344000458","174011545737251",27.02,15.80,0,328.82,339.65,5.8,3.7,0.004,1311475.0,1311475.0,2002,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350808,526589.00
05/31/2019 21:00,2,0.236,ACTIVE,213.29,333.93,60.006,1559350804,"201051344000890","174011545737251",26.20,14.70,0,328.22,340.55,6.3,4.2,0.013,1310576.8,1310576.8,2002,0,0,0,L,1122011218,1,122.68,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350809,526590.00
05/31/2019 21:00,2,0.178,ALERT,213.06,335.44,60.006,1559350804,"201051344000988","174011545737251",18.07,15.00,0,293.96,339.34,3.3,1.2,0.004,1005886.1,1005886.1,1998,0,0,0,L,1122011218,1,121.10,122.68,0002,11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350811,526591.00
05/31/2019 21:00,2,0.213,ACTIVE,213.96,335.14,60.049,1559350804,"201051344000582","174011545737251",26.46,15.30,0,329.13,339.95,5.8,3.6,0.009,1288775.7,1288775.7,1999,0,0,0,L,1122011218,1,122.68,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350812,526592.00
05/31/2019 21:00,2,0.209,ACTIVE,213.29,334.24,60.006,1559350804,"201051344000868","174011545737251",26.58,15.00,0,326.42,342.65,5.7,3.5,0.009,1297137.0,1297137.0,2000,0,0,0,L,1122011218,1,121.33,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350813,526593.00
05/31/2019 21:00,2,0.215,ACTIVE,213.74,335.44,60.012,1559350804,"201051344000576","174011545737251",25.68,15.00,0,327.32,343.85,5.6,3.5,0.009,1314652.1,1314652.1,2004,0,0,0,L,1122011218,1,121.55,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350814,526594.00
05/31/2019 21:00,2,0.197,ACTIVE,213.29,334.24,60.022,1559350804,"201051344001158","174011545737251",26.42,14.70,0,327.92,339.95,5.3,3.2,0.009,1291487.9,1291487.9,1999,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350815,526595.00
05/31/2019 21:00,2,0.213,ACTIVE,213.74,335.74,60.012,1559350804,"201051344000917","174011545737251",26.32,16.00,0,326.72,341.15,5.7,3.6,0.009,1305379.3,1305379.3,2005,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350816,526596.00
05/31/2019 21:00,2,0.244,ALERT,213.74,334.54,60.006,1559350804,"201051344000417","174011545737251",17.91,14.70,0,295.16,336.64,4.5,2.4,0.004,1041929.5,1041929.5,2005,0,0,0,L,1122011218,1,122.46,121.78,0002,11,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350818,526597.00
05/31/2019 21:00,2,0.203,ACTIVE,213.96,335.44,60.006,1559350804,"201051344000685","174011545737251",26.42,14.30,0,328.52,342.05,5.4,3.3,0.004,1311802.2,1311802.2,2005,0,0,0,L,1122011218,1,123.36,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350819,526598.00
05/31/2019 21:00,2,0.219,ACTIVE,213.74,335.14,60.012,1559350804,"201051344000651","174011545737251",26.54,15.30,0,329.73,339.65,5.9,3.7,0.013,1305220.5,1305220.5,2004,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350819,526599.00
05/31/2019 21:00,2,0.221,ACTIVE,213.06,333.93,60.012,1559350804,"201051344000594","174011545737251",26.24,15.30,0,327.32,339.65,5.9,3.8,0.009,1316767.2,1316767.2,2004,0,0,0,L,1122011218,1,121.33,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350820,526600.00
05/31/2019 21:00,2,0.227,ACTIVE,213.29,334.24,60.028,1559350804,"201051344000469","174011545737251",26.58,14.30,0,326.72,341.75,6.1,4.0,0.013,1296853.5,1296853.5,2002,0,0,0,L,1122011218,1,120.88,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350821,526601.00
05/31/2019 21:00,2,0.229,ACTIVE,213.74,335.74,60.006,1559350804,"201051344000585","174011545737251",27.21,15.30,0,329.13,339.95,6.3,4.2,0.013,1319142.5,1319142.5,2001,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350822,526602.00
05/31/2019 21:00,2,0.207,ACTIVE,213.96,335.44,60.006,1559350804,"201051344000853","174011545737251",25.58,15.00,0,330.93,341.75,5.4,3.3,0.013,1320070.7,1320070.7,2006,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350823,526603.00
05/31/2019 21:00,2,0.197,ACTIVE,213.74,335.14,60.006,1559350804,"201051344001145","174011545737251",26.58,14.30,0,330.33,339.95,5.3,3.2,0.009,1320085.4,1320085.4,2006,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350824,526604.00
05/31/2019 21:00,2,0.223,ACTIVE,213.74,334.84,59.990,1559350804,"201051344000438","174011545737251",27.02,14.70,0,330.03,339.65,6.2,4.0,0.009,1313449.6,1313449.6,2001,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350825,526605.00
05/31/2019 21:00,2,0.219,ACTIVE,213.06,333.33,60.012,1559350804,"201051344001135","174011545737251",26.96,15.30,0,328.52,339.04,6.0,3.9,0.013,1300362.3,1300362.3,2001,0,0,0,L,1122011218,1,122.23,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350826,526606.00
05/31/2019 21:00,2,0.219,ACTIVE,213.29,333.63,59.975,1559350804,"201051344000983","174011545737251",26.38,15.30,0,328.82,340.25,5.9,3.8,0.000,1318015.1,1318015.1,2000,0,0,0,L,1122011218,1,121.33,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350827,526607.00
05/31/2019 21:00,2,0.219,ACTIVE,213.51,334.84,60.012,1559350804,"201051344001203","174011545737251",26.18,15.00,0,329.43,340.55,5.8,3.7,0.009,1308158.4,1308158.4,2000,0,0,0,L,1122011218,1,123.14,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350828,526608.00
05/31/2019 21:00,2,0.227,ACTIVE,213.51,334.24,60.043,1559350804,"201051344001230","174011545737251",24.57,14.00,0,324.62,342.35,5.6,3.5,0.009,1303800.9,1303800.9,2011,0,0,0,L,1122011218,1,122.68,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350829,526609.00
05/31/2019 21:00,2,0.211,ACTIVE,213.29,334.24,59.996,1559350804,"201051344000646","174011545737251",27.12,14.70,0,327.92,339.65,5.8,3.7,0.009,1297616.5,1297616.5,2003,0,0,0,L,1122011218,1,122.68,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350830,526610.00
05/31/2019 21:00,2,0.213,ACTIVE,213.51,333.63,60.012,1559350804,"201051344000867","174011545737251",26.52,15.80,0,321.31,345.36,5.7,3.6,0.009,1295171.3,1295171.3,1999,0,0,0,L,1122011218,1,121.78,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350831,526611.00
05/31/2019 21:00,2,0.223,ACTIVE,213.74,336.64,60.012,1559350804,"201051344000633","174011545737251",26.16,15.30,0,318.30,351.37,5.9,3.8,0.009,1292474.3,1292474.3,2003,0,0,0,L,1122011218,1,122.01,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350832,526612.00
05/31/2019 21:00,2,0.238,ACTIVE,213.06,334.24,60.017,1559350804,"201051344000955","174011545737251",26.78,15.30,0,327.32,339.34,6.5,4.3,0.009,1317985.7,1317985.7,2003,0,0,0,L,1122011218,1,122.01,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350833,526613.00
05/31/2019 21:00,2,0.215,ACTIVE,213.51,334.24,60.012,1559350804,"201051344000648","174011545737251",26.66,14.70,0,329.73,339.65,5.8,3.7,0.009,1307228.8,1307228.8,2000,0,0,0,L,1122011218,1,121.10,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350833,526614.00
05/31/2019 21:00,2,0.191,ACTIVE,213.74,334.54,60.006,1559350804,"201051344000645","174011545737251",26.92,15.80,0,329.73,340.25,5.2,3.1,0.009,1312413.3,1312413.3,2000,0,0,0,L,1122011218,1,121.78,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350834,526615.00
05/31/2019 21:00,2,0.207,ACTIVE,213.29,333.93,60.038,1559350804,"201051344000569","174011545737251",27.08,15.30,0,329.43,340.25,5.7,3.6,0.009,1328888.7,1328888.7,2003,0,0,0,L,1122011218,1,121.10,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350835,526616.00
05/31/2019 21:00,2,0.246,ALERT,213.51,336.94,60.012,1559350804,"179051228000119","174011545737251",27.77,17.50,0,294.56,342.35,7.0,4.8,0.000,115503.1,115503.1,2013,0,0,0,L,46974696,1,121.55,123.14,0000,14,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559350837,526617.00
05/31/2019 21:15,2,0.188,ALERT,213.06,298.47,60.054,1559351703,"201051344000579","174011545737251",23.70,14.30,0,296.96,338.44,4.5,2.5,0.000,1329214.3,1329214.3,2003,0,0,0,L,1122011218,1,121.33,122.46,0002,11,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351706,526618.00
05/31/2019 21:15,2,0.152,ALERT,213.51,306.28,60.038,1559351703,"201051344001025","174011545737251",24.59,14.30,0,296.66,350.77,3.8,1.8,0.000,1312506.5,1312506.5,1998,0,0,0,L,1122011218,1,122.23,122.01,0002,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351708,526619.00
05/31/2019 21:15,2,0.189,ALERT,213.51,298.17,60.043,1559351703,"201051344001093","174011545737251",22.30,14.70,0,296.06,338.14,4.3,2.2,0.000,1295616.9,1295616.9,2004,0,0,0,L,1122011218,1,122.46,121.78,0002,14,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351709,526620.00
