ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 21:15,2,0.154,ALERT,213.06,297.87,60.028,1559351703,"201051344000458","174011545737251",23.52,15.30,0,296.06,338.14,3.7,1.7,0.000,1311475.6,1311475.6,2003,0,0,0,L,1122011218,1,121.33,122.68,0002,12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351711,526621.00
05/31/2019 21:15,2,0.174,ALERT,213.51,299.67,60.038,1559351703,"201051344000890","174011545737251",23.84,14.30,0,296.06,338.14,4.2,2.1,0.000,1310577.6,1310577.6,2003,0,0,0,L,1122011218,1,122.68,121.55,0002,14,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351713,526622.00
05/31/2019 21:15,2,0.125,ALERT,213.06,297.57,60.033,1559351703,"201051344000988","174011545737251",17.89,14.00,0,293.06,337.84,2.3,0.3,0.000,1005886.2,1005886.2,2000,0,0,0,L,1122011218,1,121.10,122.68,0002,11,0,0,0,0,0,0,1,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351715,526623.00
05/31/2019 21:15,2,0.148,ALERT,213.96,299.07,60.028,1559351703,"201051344000582","174011545737251",23.82,14.70,0,297.87,354.07,3.6,1.5,0.000,1288776.3,1288776.3,2000,0,0,0,L,1122011218,1,122.46,122.46,0002,13,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351717,526624.00
05/31/2019 21:15,2,0.156,ALERT,213.06,298.47,60.028,1559351703,"201051344000868","174011545737251",22.80,14.30,0,296.66,341.15,3.6,1.6,0.000,1297137.6,1297137.6,2001,0,0,0,L,1122011218,1,121.10,122.91,0002,12,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351719,526625.00
05/31/2019 21:15,2,0.150,ALERT,213.51,298.17,60.028,1559351703,"201051344000576","174011545737251",22.03,14.30,0,295.76,339.04,3.4,1.4,0.000,1314652.7,1314652.7,2005,0,0,0,L,1122011218,1,121.55,122.46,0002,12,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351721,526626.00
05/31/2019 21:15,2,0.141,ALERT,213.06,297.57,60.022,1559351703,"201051344001158","174011545737251",23.12,13.70,0,295.16,338.14,3.3,1.3,0.000,1291488.4,1291488.4,2000,0,0,0,L,1122011218,1,121.10,122.46,0002,14,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351722,526627.00
05/31/2019 21:15,2,0.156,ALERT,213.74,297.57,60.022,1559351703,"201051344000917","174011545737251",22.13,15.50,0,294.86,339.65,3.5,1.5,0.000,1305379.9,1305379.9,2006,0,0,0,L,1122011218,1,122.23,122.23,0002,13,0,0,0,0,0,0,3,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351724,526628.00
05/31/2019 21:15,2,0.191,ALERT,213.74,297.57,60.022,1559351703,"201051344000417","174011545737251",17.89,13.70,0,295.16,337.54,3.5,1.4,0.000,1041929.9,1041929.9,2007,0,0,0,L,1122011218,1,122.23,122.01,0002,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351726,526629.00
05/31/2019 21:15,2,0.152,ALERT,213.74,298.17,60.033,1559351703,"201051344000685","174011545737251",20.73,13.70,0,296.06,338.74,3.2,1.2,0.000,1311802.8,1311802.8,2006,0,0,0,L,1122011218,1,123.14,121.78,0002,11,0,0,0,0,0,0,3,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351728,526630.00
05/31/2019 21:15,2,0.164,ALERT,213.51,297.26,60.028,1559351703,"201051344000651","174011545737251",22.38,14.70,0,296.36,357.38,3.7,1.7,0.000,1305221.1,1305221.1,2005,0,0,0,L,1122011218,1,122.91,121.55,0002,13,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351730,526631.00
05/31/2019 21:15,2,0.152,ALERT,212.83,298.17,60.038,1559351703,"201051344000594","174011545737251",23.72,14.30,0,295.16,339.65,3.7,1.6,0.000,1316767.8,1316767.8,2005,0,0,0,L,1122011218,1,121.10,122.23,0002,12,0,0,0,0,0,0,3,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351732,526632.00
05/31/2019 21:15,2,0.166,ALERT,213.06,297.57,60.028,1559351703,"201051344000469","174011545737251",23.74,13.30,0,294.56,338.44,4.0,2.0,0.000,1296854.2,1296854.2,2003,0,0,0,L,1122011218,1,120.88,122.91,0002,11,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351734,526633.00
05/31/2019 21:15,2,0.170,ALERT,213.74,298.47,60.043,1559351703,"201051344000585","174011545737251",23.24,14.70,0,296.36,354.97,4.0,2.0,0.000,1319143.2,1319143.2,2002,0,0,0,L,1122011218,1,122.01,122.23,0002,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351736,526634.00
05/31/2019 21:15,2,0.146,ALERT,213.74,297.87,60.033,1559351703,"201051344000853","174011545737251",21.87,14.30,0,295.76,340.85,3.2,1.2,0.000,1320071.3,1320071.3,2007,0,0,0,L,1122011218,1,121.78,122.91,0002,14,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351737,526635.00
05/31/2019 21:15,2,0.141,ALERT,213.74,298.47,60.017,1559351703,"201051344001145","174011545737251",23.18,13.70,0,296.66,338.44,3.3,1.3,0.000,1320085.9,1320085.9,2007,0,0,0,L,1122011218,1,122.46,122.01,0002,13,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351739,526636.00
05/31/2019 21:15,2,0.182,ALERT,213.74,297.87,60.033,1559351703,"201051344000438","174011545737251",20.89,14.00,0,296.66,338.44,3.9,1.8,0.000,1313450.3,1313450.3,2002,0,0,0,L,1122011218,1,122.68,122.01,0002,13,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351741,526637.00
05/31/2019 21:15,2,0.164,ALERT,213.06,298.17,60.033,1559351703,"201051344001135","174011545737251",23.70,15.00,0,296.96,352.87,4.0,1.9,0.000,1300363.0,1300363.0,2002,0,0,0,L,1122011218,1,122.23,121.78,0002,14,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351743,526638.00
05/31/2019 21:15,2,0.158,ALERT,213.06,297.87,60.028,1559351703,"201051344000983","174011545737251",23.10,14.70,0,295.76,339.95,3.7,1.7,0.000,1318015.7,1318015.7,2001,0,0,0,L,1122011218,1,121.33,122.46,0002,14,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351745,526639.00
05/31/2019 21:15,2,0.170,ALERT,213.51,297.57,60.033,1559351703,"201051344001203","174011545737251",21.21,14.30,0,296.96,360.08,3.7,1.6,0.000,1308159.0,1308159.0,2001,0,0,0,L,1122011218,1,122.68,121.55,0002,12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351747,526640.00
05/31/2019 21:15,2,0.162,ALERT,213.51,298.17,60.049,1559351703,"201051344001230","174011545737251",21.21,13.30,0,296.06,339.65,3.5,1.5,0.000,1303801.5,1303801.5,2012,0,0,0,L,1122011218,1,122.46,121.55,0002,11,0,0,0,0,0,0,3,1009,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351748,526641.00
05/31/2019 21:15,2,0.170,ALERT,213.06,297.57,60.038,1559351703,"201051344000646","174011545737251",21.19,13.70,0,295.16,338.44,3.6,1.6,0.000,1297617.2,1297617.2,2004,0,0,0,L,1122011218,1,122.46,121.55,0002,12,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351750,526642.00
05/31/2019 21:15,2,0.152,ALERT,213.29,298.17,60.033,1559351703,"201051344000867","174011545737251",23.42,15.30,0,295.46,337.84,3.6,1.6,0.000,1295172.0,1295172.0,2000,0,0,0,L,1122011218,1,121.55,122.46,0002,13,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351752,526643.00
05/31/2019 21:15,2,0.152,ALERT,213.74,298.17,60.059,1559351703,"201051344000633","174011545737251",23.56,14.30,0,293.66,339.04,3.7,1.6,0.000,1292475.0,1292475.0,2004,0,0,0,L,1122011218,1,121.78,122.91,0002,14,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351754,526644.00
05/31/2019 21:15,2,0.184,ALERT,213.06,297.87,60.043,1559351703,"201051344000955","174011545737251",21.75,14.70,0,296.06,337.84,4.0,2.0,0.000,1317986.5,1317986.5,2004,0,0,0,L,1122011218,1,122.01,121.78,0002,12,0,0,0,0,0,0,2,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351756,526645.00
05/31/2019 21:15,2,0.156,ALERT,213.51,298.17,60.028,1559351703,"201051344000648","174011545737251",23.14,14.00,0,294.56,339.65,3.7,1.6,0.000,1307229.4,1307229.4,2001,0,0,0,L,1122011218,1,120.88,122.91,0002,12,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351758,526646.00
05/31/2019 21:15,2,0.146,ALERT,213.74,298.17,60.033,1559351703,"201051344000645","174011545737251",21.45,15.30,0,295.16,338.44,3.2,1.2,0.000,1312413.8,1312413.8,2001,0,0,0,L,1122011218,1,121.78,123.14,0002,12,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351760,526647.00
05/31/2019 21:15,2,0.152,ALERT,213.29,298.77,60.028,1559351703,"201051344000569","174011545737251",23.18,14.70,0,297.57,356.78,3.6,1.5,0.000,1328889.3,1328889.3,2004,0,0,0,L,1122011218,1,120.88,123.14,0002,12,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351762,526648.00
05/31/2019 21:15,2,0.199,ALERT,213.51,297.57,60.028,1559351703,"179051228000119","174011545737251",23.18,16.70,0,293.36,340.55,4.7,2.6,0.000,115504.0,115504.0,2015,0,0,0,L,46974696,1,121.33,123.36,0000,14,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1559351763,526649.00
05/31/2019 21:30,2,0.096,ALERT,213.51,298.47,59.996,1559352604,"201051344000579","174011545737251",28.21,13.30,0,285.24,300.27,2.7,0.7,0.000,1329214.6,1329214.6,2005,0,0,0,L,1122011218,1,121.33,122.46,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1559352606,526650.00
05/31/2019 21:30,2,0.070,ALERT,213.29,296.66,60.006,1559352604,"201051344001025","174011545737251",28.25,13.00,0,284.04,307.78,2.0,0.0,0.000,1312506.6,1312506.6,2000,0,0,0,L,1122011218,1,122.23,122.01,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,89,0,0,0,0,0,0,0,0,0,0,0,1559352608,526651.00
05/31/2019 21:30,2,0.107,ALERT,213.51,297.57,60.017,1559352604,"201051344001093","174011545737251",27.39,14.00,0,284.04,299.37,3.0,1.0,0.000,1295617.2,1295617.2,2006,0,0,0,L,1122011218,1,122.46,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,112,0,0,0,0,0,0,0,0,0,0,0,1559352610,526652.00
05/31/2019 21:30,2,0.078,ALERT,213.29,298.17,60.033,1559352604,"201051344000458","174011545737251",27.65,14.30,0,284.94,300.57,2.2,0.2,0.000,1311475.8,1311475.8,2005,0,0,0,L,1122011218,1,121.55,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,105,0,0,0,0,0,0,0,0,0,0,0,1559352612,526653.00
05/31/2019 21:30,2,0.102,ALERT,213.51,297.87,60.028,1559352604,"201051344000890","174011545737251",28.15,13.30,0,284.94,300.87,2.9,0.9,0.000,1310577.9,1310577.9,2005,0,0,0,L,1122011218,1,122.68,121.33,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,93,0,0,0,0,0,0,0,0,0,0,0,1559352614,526654.00
05/31/2019 21:30,2,0.057,ALERT,213.29,297.87,60.022,1559352604,"201051344000988","174011545737251",18.21,13.30,0,281.94,299.37,1.1,0.0,0.000,1005886.2,1005886.2,2002,0,0,0,L,1122011218,1,121.33,122.91,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,107,0,0,0,0,0,0,0,0,0,0,0,1559352615,526655.00
05/31/2019 21:30,2,0.066,ALERT,213.96,298.47,60.028,1559352604,"201051344000582","174011545737251",27.81,13.70,0,284.94,300.27,1.9,0.0,0.000,1288776.5,1288776.5,2002,0,0,0,L,1122011218,1,122.68,122.23,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,101,0,0,0,0,0,0,0,0,0,0,0,1559352617,526656.00
05/31/2019 21:30,2,0.080,ALERT,213.29,298.47,60.059,1559352604,"201051344000868","174011545737251",27.63,13.30,0,285.24,300.27,2.2,0.2,0.000,1297137.8,1297137.8,2003,0,0,0,L,1122011218,1,121.33,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1559352619,526657.00
05/31/2019 21:30,2,0.070,ALERT,213.74,298.17,60.028,1559352604,"201051344000576","174011545737251",27.08,13.30,0,284.64,299.67,2.0,0.0,0.000,1314652.8,1314652.8,2007,0,0,0,L,1122011218,1,121.55,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1559352621,526658.00
05/31/2019 21:30,2,0.057,ALERT,213.51,297.57,60.033,1559352604,"201051344001158","174011545737251",27.75,13.00,0,283.74,299.07,1.6,0.0,0.000,1291488.5,1291488.5,2002,0,0,0,L,1122011218,1,121.33,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,113,0,0,0,0,0,0,0,0,0,0,0,1559352623,526659.00
05/31/2019 21:30,2,0.066,ALERT,213.51,296.96,60.028,1559352604,"201051344000917","174011545737251",27.55,14.70,0,283.14,298.77,1.9,0.0,0.000,1305380.0,1305380.0,2008,0,0,0,L,1122011218,1,122.23,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,118,0,0,0,0,0,0,0,0,0,0,0,1559352625,526660.00
05/31/2019 21:30,2,0.119,ALERT,213.51,296.66,60.028,1559352604,"201051344000417","174011545737251",17.91,13.00,0,283.44,299.07,2.2,0.2,0.000,1041930.1,1041930.1,2009,0,0,0,L,1122011218,1,122.23,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1559352627,526661.00
05/31/2019 21:30,2,0.051,ALERT,213.96,297.57,60.028,1559352604,"201051344000685","174011545737251",27.77,13.00,0,284.34,299.37,1.5,0.0,0.000,1311802.9,1311802.9,2008,0,0,0,L,1122011218,1,123.36,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,111,0,0,0,0,0,0,0,0,0,0,0,1559352629,526662.00
05/31/2019 21:30,2,0.066,ALERT,213.51,296.66,60.022,1559352604,"201051344000651","174011545737251",27.77,13.70,0,283.74,298.47,1.9,0.0,0.000,1305221.3,1305221.3,2007,0,0,0,L,1122011218,1,122.91,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,103,0,0,0,0,0,0,0,0,0,0,0,1559352631,526663.00
05/31/2019 21:30,2,0.074,ALERT,213.29,298.47,60.070,1559352604,"201051344000594","174011545737251",28.21,13.30,0,284.34,299.97,2.1,0.1,0.000,1316768.0,1316768.0,2007,0,0,0,L,1122011218,1,121.33,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1559352633,526664.00
05/31/2019 21:30,2,0.082,ALERT,213.51,297.87,60.043,1559352604,"201051344000469","174011545737251",27.35,12.70,0,283.74,299.37,2.3,0.3,0.000,1296854.4,1296854.4,2005,0,0,0,L,1122011218,1,121.10,123.14,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,110,0,0,0,0,0,0,0,0,0,0,0,1559352635,526665.00
05/31/2019 21:30,2,0.082,ALERT,213.74,297.57,60.033,1559352604,"201051344000585","174011545737251",27.97,13.70,0,283.74,299.37,2.4,0.3,0.000,1319143.5,1319143.5,2004,0,0,0,L,1122011218,1,122.23,122.23,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1559352636,526666.00
05/31/2019 21:30,2,0.062,ALERT,213.96,297.87,59.996,1559352604,"201051344000853","174011545737251",28.13,13.00,0,284.64,299.97,1.9,0.0,0.000,1320071.4,1320071.4,2009,0,0,0,L,1122011218,1,122.01,122.91,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1559352638,526667.00
05/31/2019 21:30,2,0.064,ALERT,213.74,297.87,60.033,1559352604,"201051344001145","174011545737251",27.91,12.70,0,284.94,299.67,1.9,0.0,0.000,1320086.1,1320086.1,2009,0,0,0,L,1122011218,1,122.68,121.78,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1559352640,526668.00
05/31/2019 21:30,2,0.080,ALERT,213.51,297.57,59.996,1559352604,"201051344000438","174011545737251",27.95,13.00,0,284.64,299.37,2.3,0.3,0.000,1313450.5,1313450.5,2004,0,0,0,L,1122011218,1,122.68,122.01,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1559352642,526669.00
05/31/2019 21:30,2,0.082,ALERT,213.06,297.26,60.028,1559352604,"201051344001135","174011545737251",28.19,13.70,0,284.64,299.67,2.4,0.4,0.000,1300363.2,1300363.2,2004,0,0,0,L,1122011218,1,122.23,121.78,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,109,0,0,0,0,0,0,0,0,0,0,0,1559352644,526670.00
05/31/2019 21:30,2,0.082,ALERT,213.51,298.17,60.033,1559352604,"201051344000983","174011545737251",27.73,13.70,0,285.24,299.97,2.4,0.4,0.000,1318015.9,1318015.9,2003,0,0,0,L,1122011218,1,121.55,122.68,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1559352646,526671.00
05/31/2019 21:30,2,0.070,ALERT,213.51,296.96,60.022,1559352604,"201051344001203","174011545737251",27.43,13.30,0,284.34,300.87,2.0,0.0,0.000,1308159.2,1308159.2,2003,0,0,0,L,1122011218,1,123.14,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1559352647,526672.00
05/31/2019 21:30,2,0.076,ALERT,213.29,297.87,60.028,1559352604,"201051344001230","174011545737251",27.29,12.30,0,284.34,299.37,2.1,0.2,0.000,1303801.7,1303801.7,2014,0,0,0,L,1122011218,1,122.68,121.55,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1559352649,526673.00
05/31/2019 21:30,2,0.055,ALERT,213.06,297.26,60.033,1559352604,"201051344000646","174011545737251",27.43,13.00,0,283.44,299.07,1.6,0.0,0.000,1297617.3,1297617.3,2006,0,0,0,L,1122011218,1,122.68,121.55,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,115,0,0,0,0,0,0,0,0,0,0,0,1559352651,526674.00
05/31/2019 21:30,2,0.078,ALERT,213.74,297.57,60.054,1559352604,"201051344000867","174011545737251",27.19,14.30,0,284.64,300.57,2.2,0.2,0.000,1295172.1,1295172.1,2002,0,0,0,L,1122011218,1,121.78,122.68,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1559352653,526675.00
05/31/2019 21:30,2,0.070,ALERT,213.96,297.57,60.017,1559352604,"201051344000633","174011545737251",27.61,13.30,0,282.84,299.37,2.0,0.0,0.000,1292475.1,1292475.1,2006,0,0,0,L,1122011218,1,122.01,123.14,0100,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,139,0,0,0,0,0,0,0,0,0,0,0,1559352655,526676.00
05/31/2019 21:30,2,0.088,ALERT,213.06,297.57,60.033,1559352604,"201051344000955","174011545737251",24.37,13.70,0,284.34,299.07,2.4,0.4,0.000,1317986.7,1317986.7,2006,0,0,0,L,1122011218,1,122.01,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1559352657,526677.00
05/31/2019 21:30,2,0.080,ALERT,213.74,297.26,60.028,1559352604,"201051344000648","174011545737251",27.77,13.00,0,284.04,299.67,2.3,0.3,0.000,1307229.6,1307229.6,2003,0,0,0,L,1122011218,1,121.10,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,131,0,0,0,0,0,0,0,0,0,0,0,1559352659,526678.00
05/31/2019 21:30,2,0.053,ALERT,213.96,297.57,60.033,1559352604,"201051344000645","174011545737251",27.95,14.30,0,284.34,299.67,1.6,0.0,0.000,1312413.9,1312413.9,2003,0,0,0,L,1122011218,1,121.78,123.14,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1559352661,526679.00
05/31/2019 21:30,2,0.080,ALERT,213.51,298.47,60.033,1559352604,"201051344000569","174011545737251",28.03,13.70,0,285.24,300.27,2.3,0.3,0.000,1328889.5,1328889.5,2006,0,0,0,L,1122011218,1,121.10,122.91,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1559352662,526680.00
05/31/2019 21:30,2,0.119,ALERT,213.74,297.26,60.022,1559352604,"179051228000119","174011545737251",27.35,15.50,0,283.14,299.07,3.3,1.3,0.000,115504.4,115504.4,2017,0,0,0,L,46974696,1,121.55,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559352664,526681.00
05/31/2019 21:45,2,0.000,ALERT,213.06,297.87,60.043,1559353504,"201051344000579","174011545737251",0.00,12.70,0,296.36,300.27,0.0,0.0,0.000,1329214.7,1329214.7,2007,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1559353506,526682.00
05/31/2019 21:45,2,0.000,ALERT,213.06,296.66,60.043,1559353504,"201051344001025","174011545737251",0.00,12.30,0,294.86,299.67,0.0,0.0,0.000,1312506.6,1312506.6,2002,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1559353508,526683.00
05/31/2019 21:45,2,0.000,ALERT,213.29,297.26,60.043,1559353504,"201051344001093","174011545737251",0.00,13.30,0,295.46,298.77,0.0,0.0,0.000,1295617.3,1295617.3,2008,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1559353510,526684.00
05/31/2019 21:45,2,0.000,ALERT,213.06,297.26,60.049,1559353504,"201051344000458","174011545737251",0.00,13.30,0,296.06,300.57,0.0,0.0,0.000,1311475.8,1311475.8,2007,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,137,0,0,0,0,0,0,0,0,0,0,0,1559353512,526685.00
05/31/2019 21:45,2,0.000,ALERT,213.06,297.87,60.070,1559353504,"201051344000890","174011545737251",0.00,12.30,0,296.06,299.97,0.0,0.0,0.000,1310578.0,1310578.0,2007,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1559353513,526686.00
05/31/2019 21:45,2,0.000,ALERT,213.06,297.26,60.038,1559353504,"201051344000988","174011545737251",0.00,12.30,0,293.36,299.37,0.0,0.0,0.000,1005886.2,1005886.2,2004,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1559353516,526687.00
05/31/2019 21:45,2,0.000,ALERT,213.51,298.17,60.065,1559353504,"201051344000582","174011545737251",0.00,12.70,0,296.06,299.67,0.0,0.0,0.000,1288776.5,1288776.5,2004,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1559353517,526688.00
05/31/2019 21:45,2,0.000,ALERT,213.06,297.57,60.059,1559353504,"201051344000868","174011545737251",0.00,12.30,0,296.36,300.27,0.0,0.0,0.000,1297137.8,1297137.8,2005,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1559353519,526689.00
05/31/2019 21:45,2,0.000,ALERT,213.51,297.57,60.049,1559353504,"201051344000576","174011545737251",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,1314652.8,1314652.8,2009,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,135,0,0,0,0,0,0,0,0,0,0,0,1559353521,526690.00
05/31/2019 21:45,2,0.000,ALERT,213.06,296.66,60.043,1559353504,"201051344001158","174011545737251",0.00,12.30,0,295.16,299.07,0.0,0.0,0.000,1291488.5,1291488.5,2004,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1559353523,526691.00
05/31/2019 21:45,2,0.000,ALERT,213.29,296.96,60.033,1559353504,"201051344000917","174011545737251",0.00,13.70,0,293.96,298.17,0.0,0.0,0.000,1305380.0,1305380.0,2010,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,133,0,0,0,0,0,0,0,0,0,0,0,1559353525,526692.00
05/31/2019 21:45,2,0.000,ALERT,213.29,296.66,60.043,1559353504,"201051344000417","174011545737251",0.00,12.30,0,294.86,298.47,0.0,0.0,0.000,1041930.1,1041930.1,2011,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,144,0,0,0,0,0,0,0,0,0,0,0,1559353526,526693.00
05/31/2019 21:45,2,0.000,ALERT,213.51,297.26,60.065,1559353504,"201051344000685","174011545737251",0.00,12.00,0,295.16,298.77,0.0,0.0,0.000,1311802.9,1311802.9,2010,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,145,0,0,0,0,0,0,0,0,0,0,0,1559353528,526694.00
05/31/2019 21:45,2,0.000,ALERT,213.29,296.66,60.059,1559353504,"201051344000651","174011545737251",0.00,12.70,0,294.86,298.47,0.0,0.0,0.000,1305221.3,1305221.3,2009,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,161,0,0,0,0,0,0,0,0,0,0,0,1559353530,526695.00
05/31/2019 21:45,2,0.000,ALERT,212.83,297.87,60.012,1559353504,"201051344000594","174011545737251",0.00,12.70,0,295.46,300.27,0.0,0.0,0.000,1316768.0,1316768.0,2009,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,142,0,0,0,0,0,0,0,0,0,0,0,1559353532,526696.00
05/31/2019 21:45,2,0.000,ALERT,213.06,297.26,60.049,1559353504,"201051344000469","174011545737251",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,1296854.5,1296854.5,2007,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1559353534,526697.00
05/31/2019 21:45,2,0.000,ALERT,213.51,297.57,60.012,1559353504,"201051344000585","174011545737251",0.00,12.70,0,294.86,298.77,0.0,0.0,0.000,1319143.5,1319143.5,2006,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1559353536,526698.00
05/31/2019 21:45,2,0.000,ALERT,213.51,296.96,60.012,1559353504,"201051344000853","174011545737251",0.00,12.30,0,295.76,299.97,0.0,0.0,0.000,1320071.4,1320071.4,2011,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1559353537,526699.00
05/31/2019 21:45,2,0.000,ALERT,213.51,297.57,60.022,1559353504,"201051344001145","174011545737251",0.00,12.00,0,295.76,299.67,0.0,0.0,0.000,1320086.1,1320086.1,2011,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1559353539,526700.00
05/31/2019 21:45,2,0.000,ALERT,213.29,297.26,60.070,1559353504,"201051344000438","174011545737251",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,1313450.5,1313450.5,2006,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,140,0,0,0,0,0,0,0,0,0,0,0,1559353541,526701.00
05/31/2019 21:45,2,0.000,ALERT,213.06,297.26,60.049,1559353504,"201051344001135","174011545737251",0.00,12.70,0,295.46,299.37,0.0,0.0,0.000,1300363.2,1300363.2,2006,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,146,0,0,0,0,0,0,0,0,0,0,0,1559353543,526702.00
05/31/2019 21:45,2,0.000,ALERT,213.06,297.57,60.043,1559353504,"201051344000983","174011545737251",0.00,12.70,0,296.06,299.97,0.0,0.0,0.000,1318016.0,1318016.0,2005,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1559353545,526703.00
05/31/2019 21:45,2,0.000,ALERT,213.29,296.96,60.038,1559353504,"201051344001203","174011545737251",0.00,12.70,0,295.16,300.57,0.0,0.0,0.000,1308159.2,1308159.2,2005,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,130,0,0,0,0,0,0,0,0,0,0,0,1559353547,526704.00
05/31/2019 21:45,2,0.000,ALERT,213.06,297.57,60.038,1559353504,"201051344001230","174011545737251",0.00,12.00,0,295.76,299.07,0.0,0.0,0.000,1303801.7,1303801.7,2016,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,119,0,0,0,0,0,0,0,0,0,0,0,1559353548,526705.00
05/31/2019 21:45,2,0.000,ALERT,212.83,296.96,60.038,1559353504,"201051344000646","174011545737251",0.00,12.30,0,294.86,298.77,0.0,0.0,0.000,1297617.3,1297617.3,2008,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,134,0,0,0,0,0,0,0,0,0,0,0,1559353550,526706.00
05/31/2019 21:45,2,0.000,ALERT,213.29,297.26,60.043,1559353504,"201051344000867","174011545737251",0.00,13.30,0,295.76,299.97,0.0,0.0,0.000,1295172.1,1295172.1,2004,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1559353552,526707.00
05/31/2019 21:45,2,0.000,ALERT,213.51,296.66,60.059,1559353504,"201051344000633","174011545737251",0.00,12.30,0,293.96,299.07,0.0,0.0,0.000,1292475.1,1292475.1,2008,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,127,0,0,0,0,0,0,0,0,0,0,0,1559353554,526708.00
05/31/2019 21:45,2,0.000,ALERT,212.83,297.26,60.049,1559353504,"201051344000955","174011545737251",0.00,12.70,0,295.46,299.07,0.0,0.0,0.000,1317986.7,1317986.7,2008,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,136,0,0,0,0,0,0,0,0,0,0,0,1559353556,526709.00
05/31/2019 21:45,2,0.000,ALERT,213.29,296.66,60.049,1559353504,"201051344000648","174011545737251",0.00,12.00,0,295.16,299.67,0.0,0.0,0.000,1307229.6,1307229.6,2005,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1559353557,526710.00
05/31/2019 21:45,2,0.000,ALERT,213.51,297.26,60.038,1559353504,"201051344000645","174011545737251",0.00,13.30,0,295.76,299.37,0.0,0.0,0.000,1312413.9,1312413.9,2005,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,129,0,0,0,0,0,0,0,0,0,0,0,1559353559,526711.00
05/31/2019 21:45,2,0.000,ALERT,213.06,297.57,60.028,1559353504,"201051344000569","174011545737251",0.00,12.70,0,296.36,300.57,0.0,0.0,0.000,1328889.5,1328889.5,2008,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1559353561,526712.00
05/31/2019 21:45,2,0.000,ALERT,213.51,296.96,60.049,1559353504,"179051228000119","174011545737251",0.00,14.70,0,293.96,299.07,0.0,0.0,0.000,115504.5,115504.5,2019,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559353563,526713.00
05/31/2019 22:00,2,0.000,ALERT,212.83,297.87,60.017,1559354404,"201051344000579","174011545737251",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,1329214.7,1329214.7,2009,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354406,526714.00
05/31/2019 22:00,2,0.000,ALERT,212.83,296.36,60.028,1559354404,"201051344001025","174011545737251",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,1312506.6,1312506.6,2004,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559354408,526715.00
05/31/2019 22:00,2,0.000,ALERT,212.83,296.96,60.033,1559354404,"201051344001093","174011545737251",0.00,12.70,0,295.16,298.47,0.0,0.0,0.000,1295617.3,1295617.3,2010,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559354410,526716.00
05/31/2019 22:00,2,0.000,ALERT,212.83,297.26,60.028,1559354404,"201051344000458","174011545737251",0.00,12.70,0,295.16,299.97,0.0,0.0,0.000,1311475.8,1311475.8,2009,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354412,526717.00
05/31/2019 22:00,2,0.000,ALERT,212.83,297.26,60.028,1559354404,"201051344000890","174011545737251",0.00,12.00,0,295.46,299.97,0.0,0.0,0.000,1310578.0,1310578.0,2009,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354414,526718.00
05/31/2019 22:00,2,0.000,ALERT,212.83,296.96,60.033,1559354404,"201051344000988","174011545737251",0.00,12.00,0,292.76,298.77,0.0,0.0,0.000,1005886.2,1005886.2,2006,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354415,526719.00
05/31/2019 22:00,2,0.000,ALERT,213.29,297.87,60.033,1559354404,"201051344000582","174011545737251",0.00,12.00,0,296.06,299.37,0.0,0.0,0.000,1288776.5,1288776.5,2006,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354417,526720.00
05/31/2019 22:00,2,0.000,ALERT,212.83,297.57,60.043,1559354404,"201051344000868","174011545737251",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,1297137.8,1297137.8,2007,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354419,526721.00
05/31/2019 22:00,2,0.000,ALERT,213.29,297.87,60.038,1559354404,"201051344000576","174011545737251",0.00,12.00,0,295.16,299.37,0.0,0.0,0.000,1314652.8,1314652.8,2011,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354421,526722.00
05/31/2019 22:00,2,0.000,ALERT,212.83,296.96,60.054,1559354404,"201051344001158","174011545737251",0.00,11.30,0,294.56,298.77,0.0,0.0,0.000,1291488.5,1291488.5,2006,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559354423,526723.00
05/31/2019 22:00,2,0.000,ALERT,213.06,296.36,60.049,1559354404,"201051344000917","174011545737251",0.00,13.00,0,293.96,297.87,0.0,0.0,0.000,1305380.0,1305380.0,2012,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559354425,526724.00
05/31/2019 22:00,2,0.000,ALERT,213.06,296.36,60.049,1559354404,"201051344000417","174011545737251",0.00,11.70,0,294.86,298.17,0.0,0.0,0.000,1041930.1,1041930.1,2013,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559354426,526725.00
05/31/2019 22:00,2,0.000,ALERT,213.29,296.66,60.059,1559354404,"201051344000685","174011545737251",0.00,11.70,0,295.16,298.77,0.0,0.0,0.000,1311802.9,1311802.9,2012,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559354428,526726.00
05/31/2019 22:00,2,0.000,ALERT,213.06,296.06,59.996,1559354404,"201051344000651","174011545737251",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,1305221.3,1305221.3,2011,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354430,526727.00
05/31/2019 22:00,2,0.000,ALERT,212.61,297.57,60.043,1559354404,"201051344000594","174011545737251",0.00,12.00,0,294.86,299.67,0.0,0.0,0.000,1316768.0,1316768.0,2011,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354432,526728.00
05/31/2019 22:00,2,0.000,ALERT,212.83,296.96,60.038,1559354404,"201051344000469","174011545737251",0.00,11.30,0,294.26,299.07,0.0,0.0,0.000,1296854.5,1296854.5,2009,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559354434,526729.00
05/31/2019 22:00,2,0.000,ALERT,213.06,296.96,60.022,1559354404,"201051344000585","174011545737251",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,1319143.5,1319143.5,2008,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354435,526730.00
05/31/2019 22:00,2,0.000,ALERT,213.51,296.96,60.038,1559354404,"201051344000853","174011545737251",0.00,11.70,0,295.16,299.37,0.0,0.0,0.000,1320071.4,1320071.4,2013,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354437,526731.00
05/31/2019 22:00,2,0.000,ALERT,213.29,297.26,60.043,1559354404,"201051344001145","174011545737251",0.00,11.30,0,295.76,299.37,0.0,0.0,0.000,1320086.1,1320086.1,2013,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559354439,526732.00
05/31/2019 22:00,2,0.000,ALERT,213.06,296.96,60.033,1559354404,"201051344000438","174011545737251",0.00,11.30,0,295.46,299.07,0.0,0.0,0.000,1313450.5,1313450.5,2008,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559354441,526733.00
05/31/2019 22:00,2,0.000,ALERT,212.61,296.96,59.985,1559354404,"201051344001135","174011545737251",0.00,12.00,0,295.46,299.37,0.0,0.0,0.000,1300363.2,1300363.2,2008,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354443,526734.00
05/31/2019 22:00,2,0.000,ALERT,212.83,297.26,60.038,1559354404,"201051344000983","174011545737251",0.00,12.30,0,295.76,299.67,0.0,0.0,0.000,1318016.0,1318016.0,2007,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354445,526735.00
05/31/2019 22:00,2,0.000,ALERT,213.06,296.66,60.043,1559354404,"201051344001203","174011545737251",0.00,12.00,0,295.16,300.27,0.0,0.0,0.000,1308159.2,1308159.2,2007,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354446,526736.00
05/31/2019 22:00,2,0.000,ALERT,212.83,297.26,60.033,1559354404,"201051344001230","174011545737251",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,1303801.7,1303801.7,2018,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354448,526737.00
05/31/2019 22:00,2,0.000,ALERT,212.61,296.66,60.038,1559354404,"201051344000646","174011545737251",0.00,11.70,0,294.56,298.47,0.0,0.0,0.000,1297617.3,1297617.3,2010,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354450,526738.00
05/31/2019 22:00,2,0.000,ALERT,213.06,296.66,60.049,1559354404,"201051344000867","174011545737251",0.00,12.70,0,294.56,299.67,0.0,0.0,0.000,1295172.1,1295172.1,2006,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559354452,526739.00
05/31/2019 22:00,2,0.000,ALERT,213.29,296.36,60.028,1559354404,"201051344000633","174011545737251",0.00,12.00,0,293.36,298.77,0.0,0.0,0.000,1292475.1,1292475.1,2010,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354454,526740.00
05/31/2019 22:00,2,0.000,ALERT,212.61,296.66,60.038,1559354404,"201051344000955","174011545737251",0.00,12.00,0,294.86,298.47,0.0,0.0,0.000,1317986.7,1317986.7,2010,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354455,526741.00
05/31/2019 22:00,2,0.000,ALERT,213.06,296.06,60.028,1559354404,"201051344000648","174011545737251",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,1307229.6,1307229.6,2007,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354457,526742.00
05/31/2019 22:00,2,0.000,ALERT,213.29,296.96,60.038,1559354404,"201051344000645","174011545737251",0.00,12.70,0,295.46,299.07,0.0,0.0,0.000,1312413.9,1312413.9,2007,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354459,526743.00
05/31/2019 22:00,2,0.000,ALERT,212.83,297.26,60.033,1559354404,"201051344000569","174011545737251",0.00,12.00,0,295.76,299.97,0.0,0.0,0.000,1328889.5,1328889.5,2010,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559354461,526744.00
05/31/2019 22:00,2,0.000,ALERT,213.06,296.66,60.028,1559354404,"179051228000119","174011545737251",0.00,14.00,0,293.36,298.77,0.0,0.0,0.000,115504.5,115504.5,2021,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559354463,526745.00
05/31/2019 22:15,2,0.000,ALERT,213.06,297.87,60.012,1559355304,"201051344000579","174011545737251",0.00,11.70,0,295.76,299.67,0.0,0.0,0.000,1329214.7,1329214.7,2011,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355306,526746.00
05/31/2019 22:15,2,0.000,ALERT,213.06,296.36,60.059,1559355304,"201051344001025","174011545737251",0.00,11.00,0,294.26,306.58,0.0,0.0,0.000,1312506.6,1312506.6,2006,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559355308,526747.00
05/31/2019 22:15,2,0.000,ALERT,213.29,297.26,59.996,1559355304,"201051344001093","174011545737251",0.00,12.00,0,294.56,306.58,0.0,0.0,0.000,1295617.3,1295617.3,2012,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355310,526748.00
05/31/2019 22:15,2,0.000,ALERT,212.83,297.26,60.017,1559355304,"201051344000458","174011545737251",0.00,12.30,0,295.46,299.67,0.0,0.0,0.000,1311475.8,1311475.8,2011,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559355311,526749.00
05/31/2019 22:15,2,0.000,ALERT,213.06,297.57,60.012,1559355304,"201051344000890","174011545737251",0.00,11.70,0,295.46,307.78,0.0,0.0,0.000,1310578.0,1310578.0,2011,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355313,526750.00
05/31/2019 22:15,2,0.000,ALERT,212.83,297.26,60.017,1559355304,"201051344000988","174011545737251",0.00,11.30,0,292.76,298.77,0.0,0.0,0.000,1005886.2,1005886.2,2008,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355315,526751.00
05/31/2019 22:15,2,0.000,ALERT,213.51,297.87,60.006,1559355304,"201051344000582","174011545737251",0.00,11.30,0,295.76,307.78,0.0,0.0,0.000,1288776.5,1288776.5,2008,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355317,526752.00
05/31/2019 22:15,2,0.000,ALERT,212.83,297.87,60.012,1559355304,"201051344000868","174011545737251",0.00,11.30,0,295.76,299.67,0.0,0.0,0.000,1297137.8,1297137.8,2009,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559355319,526753.00
05/31/2019 22:15,2,0.000,ALERT,213.51,297.87,60.012,1559355304,"201051344000576","174011545737251",0.00,11.30,0,294.86,299.07,0.0,0.0,0.000,1314652.8,1314652.8,2013,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559355321,526754.00
05/31/2019 22:15,2,0.000,ALERT,213.06,296.96,60.006,1559355304,"201051344001158","174011545737251",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,1291488.5,1291488.5,2008,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355322,526755.00
05/31/2019 22:15,2,0.000,ALERT,213.29,296.36,60.006,1559355304,"201051344000917","174011545737251",0.00,12.30,0,293.66,306.28,0.0,0.0,0.000,1305380.0,1305380.0,2014,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355324,526756.00
05/31/2019 22:15,2,0.000,ALERT,213.29,296.66,60.017,1559355304,"201051344000417","174011545737251",0.00,11.30,0,294.26,306.58,0.0,0.0,0.000,1041930.1,1041930.1,2015,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355326,526757.00
05/31/2019 22:15,2,0.000,ALERT,213.51,296.96,60.043,1559355304,"201051344000685","174011545737251",0.00,11.30,0,294.56,307.78,0.0,0.0,0.000,1311802.9,1311802.9,2014,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559355328,526758.00
05/31/2019 22:15,2,0.000,ALERT,213.29,296.36,60.017,1559355304,"201051344000651","174011545737251",0.00,11.00,0,294.26,305.98,0.0,0.0,0.000,1305221.3,1305221.3,2013,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355330,526759.00
05/31/2019 22:15,2,0.000,ALERT,212.61,297.57,60.006,1559355304,"201051344000594","174011545737251",0.00,11.70,0,294.56,299.37,0.0,0.0,0.000,1316768.0,1316768.0,2013,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355331,526760.00
05/31/2019 22:15,2,0.000,ALERT,212.83,296.66,60.006,1559355304,"201051344000469","174011545737251",0.00,10.70,0,294.26,298.77,0.0,0.0,0.000,1296854.5,1296854.5,2011,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559355333,526761.00
05/31/2019 22:15,2,0.000,ALERT,213.29,297.26,60.012,1559355304,"201051344000585","174011545737251",0.00,11.70,0,294.26,306.88,0.0,0.0,0.000,1319143.5,1319143.5,2010,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355335,526762.00
05/31/2019 22:15,2,0.000,ALERT,213.29,296.96,60.017,1559355304,"201051344000853","174011545737251",0.00,11.30,0,295.16,299.37,0.0,0.0,0.000,1320071.4,1320071.4,2015,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355337,526763.00
05/31/2019 22:15,2,0.000,ALERT,213.29,297.26,60.017,1559355304,"201051344001145","174011545737251",0.00,11.00,0,295.16,307.78,0.0,0.0,0.000,1320086.1,1320086.1,2015,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355339,526764.00
