ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 22:15,2,0.000,ALERT,213.29,297.26,60.022,1559355304,"201051344000438","174011545737251",0.00,11.00,0,294.86,306.88,0.0,0.0,0.000,1313450.5,1313450.5,2010,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355341,526765.00
05/31/2019 22:15,2,0.000,ALERT,212.83,297.26,59.990,1559355304,"201051344001135","174011545737251",0.00,11.70,0,294.86,306.58,0.0,0.0,0.000,1300363.2,1300363.2,2010,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355342,526766.00
05/31/2019 22:15,2,0.000,ALERT,212.83,297.26,60.012,1559355304,"201051344000983","174011545737251",0.00,11.70,0,295.46,299.37,0.0,0.0,0.000,1318016.0,1318016.0,2009,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355344,526767.00
05/31/2019 22:15,2,0.000,ALERT,213.29,296.96,60.054,1559355304,"201051344001203","174011545737251",0.00,11.30,0,294.56,307.48,0.0,0.0,0.000,1308159.2,1308159.2,2009,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355346,526768.00
05/31/2019 22:15,2,0.000,ALERT,213.06,297.57,60.028,1559355304,"201051344001230","174011545737251",0.00,11.00,0,294.86,307.78,0.0,0.0,0.000,1303801.7,1303801.7,2020,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559355348,526769.00
05/31/2019 22:15,2,0.000,ALERT,212.83,296.96,60.059,1559355304,"201051344000646","174011545737251",0.00,11.30,0,293.96,306.88,0.0,0.0,0.000,1297617.3,1297617.3,2012,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559355350,526770.00
05/31/2019 22:15,2,0.000,ALERT,213.29,296.96,60.043,1559355304,"201051344000867","174011545737251",0.00,12.00,0,294.56,299.37,0.0,0.0,0.000,1295172.1,1295172.1,2008,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559355351,526771.00
05/31/2019 22:15,2,0.000,ALERT,213.51,296.96,60.006,1559355304,"201051344000633","174011545737251",0.00,11.30,0,293.06,298.47,0.0,0.0,0.000,1292475.1,1292475.1,2012,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355353,526772.00
05/31/2019 22:15,2,0.000,ALERT,212.83,297.26,60.012,1559355304,"201051344000955","174011545737251",0.00,11.70,0,294.56,306.88,0.0,0.0,0.000,1317986.7,1317986.7,2012,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355355,526773.00
05/31/2019 22:15,2,0.000,ALERT,213.06,296.66,60.012,1559355304,"201051344000648","174011545737251",0.00,11.00,0,293.96,299.07,0.0,0.0,0.000,1307229.6,1307229.6,2009,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559355357,526774.00
05/31/2019 22:15,2,0.000,ALERT,213.29,297.26,59.980,1559355304,"201051344000645","174011545737251",0.00,12.00,0,294.86,298.77,0.0,0.0,0.000,1312413.9,1312413.9,2009,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355359,526775.00
05/31/2019 22:15,2,0.000,ALERT,212.83,297.87,59.985,1559355304,"201051344000569","174011545737251",0.00,11.70,0,295.46,299.67,0.0,0.0,0.000,1328889.5,1328889.5,2012,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559355361,526776.00
05/31/2019 22:15,2,0.000,ALERT,213.29,296.66,60.012,1559355304,"179051228000119","174011545737251",0.00,13.30,0,293.06,298.47,0.0,0.0,0.000,115504.5,115504.5,2023,0,0,0,L,46974696,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559355362,526777.00
05/31/2019 22:30,2,0.000,ALERT,213.06,298.17,60.038,1559356204,"201051344000579","174011545737251",0.00,11.00,0,295.76,299.67,0.0,0.0,0.000,1329214.7,1329214.7,2013,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356206,526778.00
05/31/2019 22:30,2,0.000,ALERT,213.06,296.66,60.038,1559356204,"201051344001025","174011545737251",0.00,10.70,0,294.56,299.37,0.0,0.0,0.000,1312506.6,1312506.6,2008,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356207,526779.00
05/31/2019 22:30,2,0.000,ALERT,213.29,297.26,60.038,1559356204,"201051344001093","174011545737251",0.00,11.70,0,294.56,298.17,0.0,0.0,0.000,1295617.3,1295617.3,2014,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356209,526780.00
05/31/2019 22:30,2,0.000,ALERT,213.06,297.87,60.043,1559356204,"201051344000458","174011545737251",0.00,12.00,0,295.16,299.97,0.0,0.0,0.000,1311475.8,1311475.8,2013,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356211,526781.00
05/31/2019 22:30,2,0.000,ALERT,213.29,297.87,60.038,1559356204,"201051344000890","174011545737251",0.00,11.30,0,295.46,299.37,0.0,0.0,0.000,1310578.0,1310578.0,2013,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356213,526782.00
05/31/2019 22:30,2,0.000,ALERT,213.29,297.57,60.012,1559356204,"201051344000988","174011545737251",0.00,11.00,0,292.46,298.77,0.0,0.0,0.000,1005886.2,1005886.2,2010,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356215,526783.00
05/31/2019 22:30,2,0.000,ALERT,213.74,298.17,60.038,1559356204,"201051344000582","174011545737251",0.00,10.70,0,295.76,299.37,0.0,0.0,0.000,1288776.5,1288776.5,2010,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559356217,526784.00
05/31/2019 22:30,2,0.000,ALERT,213.29,298.47,60.033,1559356204,"201051344000868","174011545737251",0.00,11.00,0,296.06,299.97,0.0,0.0,0.000,1297137.8,1297137.8,2011,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559356218,526785.00
05/31/2019 22:30,2,0.000,ALERT,213.74,298.17,60.038,1559356204,"201051344000576","174011545737251",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,1314652.8,1314652.8,2015,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356220,526786.00
05/31/2019 22:30,2,0.000,ALERT,213.29,297.57,60.038,1559356204,"201051344001158","174011545737251",0.00,10.70,0,294.56,298.77,0.0,0.0,0.000,1291488.5,1291488.5,2010,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356222,526787.00
05/31/2019 22:30,2,0.000,ALERT,213.51,296.66,60.033,1559356204,"201051344000917","174011545737251",0.00,12.00,0,293.66,297.87,0.0,0.0,0.000,1305380.0,1305380.0,2016,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356224,526788.00
05/31/2019 22:30,2,0.000,ALERT,213.51,296.66,60.033,1559356204,"201051344000417","174011545737251",0.00,11.00,0,294.26,297.87,0.0,0.0,0.000,1041930.1,1041930.1,2017,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559356226,526789.00
05/31/2019 22:30,2,0.000,ALERT,213.51,297.26,60.028,1559356204,"201051344000685","174011545737251",0.00,11.00,0,294.86,298.47,0.0,0.0,0.000,1311802.9,1311802.9,2016,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356228,526790.00
05/31/2019 22:30,2,0.000,ALERT,213.51,296.36,60.028,1559356204,"201051344000651","174011545737251",0.00,10.70,0,294.26,297.87,0.0,0.0,0.000,1305221.3,1305221.3,2015,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356229,526791.00
05/31/2019 22:30,2,0.000,ALERT,213.06,298.17,60.006,1559356204,"201051344000594","174011545737251",0.00,11.00,0,294.86,299.67,0.0,0.0,0.000,1316768.0,1316768.0,2015,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356231,526792.00
05/31/2019 22:30,2,0.000,ALERT,213.51,297.57,60.006,1559356204,"201051344000469","174011545737251",0.00,10.30,0,293.96,298.77,0.0,0.0,0.000,1296854.5,1296854.5,2013,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356233,526793.00
05/31/2019 22:30,2,0.000,ALERT,213.51,297.26,60.059,1559356204,"201051344000585","174011545737251",0.00,11.30,0,294.26,298.47,0.0,0.0,0.000,1319143.5,1319143.5,2012,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356235,526794.00
05/31/2019 22:30,2,0.000,ALERT,213.74,297.57,60.033,1559356204,"201051344000853","174011545737251",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,1320071.4,1320071.4,2017,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356237,526795.00
05/31/2019 22:30,2,0.000,ALERT,213.74,297.57,60.028,1559356204,"201051344001145","174011545737251",0.00,10.70,0,295.46,299.07,0.0,0.0,0.000,1320086.1,1320086.1,2017,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356239,526796.00
05/31/2019 22:30,2,0.000,ALERT,213.51,297.26,60.022,1559356204,"201051344000438","174011545737251",0.00,10.70,0,295.16,298.77,0.0,0.0,0.000,1313450.5,1313450.5,2012,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356240,526797.00
05/31/2019 22:30,2,0.000,ALERT,213.06,296.96,59.996,1559356204,"201051344001135","174011545737251",0.00,11.00,0,295.16,299.37,0.0,0.0,0.000,1300363.2,1300363.2,2012,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559356242,526798.00
05/31/2019 22:30,2,0.000,ALERT,213.29,298.17,60.028,1559356204,"201051344000983","174011545737251",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1318016.0,1318016.0,2011,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559356244,526799.00
05/31/2019 22:30,2,0.000,ALERT,213.51,296.96,60.028,1559356204,"201051344001203","174011545737251",0.00,11.00,0,295.16,300.57,0.0,0.0,0.000,1308159.2,1308159.2,2011,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356246,526800.00
05/31/2019 22:30,2,0.000,ALERT,213.29,297.26,60.028,1559356204,"201051344001230","174011545737251",0.00,10.70,0,295.46,298.77,0.0,0.0,0.000,1303801.7,1303801.7,2022,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356248,526801.00
05/31/2019 22:30,2,0.000,ALERT,213.06,296.96,60.017,1559356204,"201051344000646","174011545737251",0.00,10.70,0,294.56,298.47,0.0,0.0,0.000,1297617.3,1297617.3,2014,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356249,526802.00
05/31/2019 22:30,2,0.000,ALERT,213.51,297.57,60.022,1559356204,"201051344000867","174011545737251",0.00,11.70,0,294.86,299.37,0.0,0.0,0.000,1295172.1,1295172.1,2010,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559356251,526803.00
05/31/2019 22:30,2,0.000,ALERT,213.96,297.26,60.022,1559356204,"201051344000633","174011545737251",0.00,11.00,0,293.36,298.47,0.0,0.0,0.000,1292475.1,1292475.1,2014,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356253,526804.00
05/31/2019 22:30,2,0.000,ALERT,213.06,297.26,60.070,1559356204,"201051344000955","174011545737251",0.00,11.00,0,295.16,298.47,0.0,0.0,0.000,1317986.7,1317986.7,2014,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356255,526805.00
05/31/2019 22:30,2,0.000,ALERT,213.51,297.26,60.028,1559356204,"201051344000648","174011545737251",0.00,10.30,0,294.26,299.07,0.0,0.0,0.000,1307229.6,1307229.6,2011,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356257,526806.00
05/31/2019 22:30,2,0.000,ALERT,213.74,297.57,60.028,1559356204,"201051344000645","174011545737251",0.00,11.70,0,294.86,299.07,0.0,0.0,0.000,1312413.9,1312413.9,2011,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559356259,526807.00
05/31/2019 22:30,2,0.000,ALERT,213.29,298.47,60.022,1559356204,"201051344000569","174011545737251",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,1328889.5,1328889.5,2014,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559356260,526808.00
05/31/2019 22:30,2,0.000,ALERT,213.51,297.57,60.022,1559356204,"179051228000119","174011545737251",0.00,13.00,0,293.36,298.47,0.0,0.0,0.000,115504.5,115504.5,2025,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559356262,526809.00
05/31/2019 22:45,2,0.000,ALERT,213.51,298.77,60.033,1559357104,"201051344000579","174011545737251",0.00,10.70,0,295.76,300.57,0.0,0.0,0.000,1329214.7,1329214.7,2015,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357107,526810.00
05/31/2019 22:45,2,0.000,ALERT,213.51,296.96,60.028,1559357104,"201051344001025","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1312506.6,1312506.6,2010,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357108,526811.00
05/31/2019 22:45,2,0.000,ALERT,213.74,297.57,60.038,1559357104,"201051344001093","174011545737251",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,1295617.3,1295617.3,2016,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357110,526812.00
05/31/2019 22:45,2,0.000,ALERT,213.51,298.17,60.028,1559357104,"201051344000458","174011545737251",0.00,11.30,0,295.76,300.57,0.0,0.0,0.000,1311475.8,1311475.8,2015,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559357112,526813.00
05/31/2019 22:45,2,0.000,ALERT,213.51,297.87,60.033,1559357104,"201051344000890","174011545737251",0.00,11.00,0,295.76,299.97,0.0,0.0,0.000,1310578.0,1310578.0,2015,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357114,526814.00
05/31/2019 22:45,2,0.000,ALERT,213.51,297.87,60.033,1559357104,"201051344000988","174011545737251",0.00,10.70,0,293.06,299.37,0.0,0.0,0.000,1005886.2,1005886.2,2012,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357116,526815.00
05/31/2019 22:45,2,0.000,ALERT,214.19,298.47,60.033,1559357104,"201051344000582","174011545737251",0.00,10.30,0,296.06,299.67,0.0,0.0,0.000,1288776.5,1288776.5,2012,0,0,0,L,1122011218,1,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357117,526816.00
05/31/2019 22:45,2,0.000,ALERT,212.61,297.26,60.043,1559357104,"201051344000868","174011545737251",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,1297137.8,1297137.8,2013,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357119,526817.00
05/31/2019 22:45,2,0.000,ALERT,213.06,297.26,60.049,1559357104,"201051344000576","174011545737251",0.00,10.30,0,295.46,299.97,0.0,0.0,0.000,1314652.8,1314652.8,2017,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357121,526818.00
05/31/2019 22:45,2,0.000,ALERT,212.61,296.66,60.059,1559357104,"201051344001158","174011545737251",0.00,10.00,0,294.86,299.37,0.0,0.0,0.000,1291488.5,1291488.5,2012,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357123,526819.00
05/31/2019 22:45,2,0.000,ALERT,213.51,296.66,60.001,1559357104,"201051344000917","174011545737251",0.00,11.70,0,293.66,298.17,0.0,0.0,0.000,1305380.0,1305380.0,2018,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559357125,526820.00
05/31/2019 22:45,2,0.000,ALERT,213.51,296.66,60.038,1559357104,"201051344000417","174011545737251",0.00,10.70,0,294.56,298.17,0.0,0.0,0.000,1041930.1,1041930.1,2019,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357126,526821.00
05/31/2019 22:45,2,0.000,ALERT,213.51,296.96,60.033,1559357104,"201051344000685","174011545737251",0.00,10.70,0,294.56,298.77,0.0,0.0,0.000,1311802.9,1311802.9,2018,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559357128,526822.00
05/31/2019 22:45,2,0.000,ALERT,213.51,296.36,60.028,1559357104,"201051344000651","174011545737251",0.00,10.00,0,294.26,298.17,0.0,0.0,0.000,1305221.3,1305221.3,2017,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357130,526823.00
05/31/2019 22:45,2,0.000,ALERT,212.38,297.26,60.033,1559357104,"201051344000594","174011545737251",0.00,10.70,0,295.16,299.97,0.0,0.0,0.000,1316768.0,1316768.0,2017,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559357132,526824.00
05/31/2019 22:45,2,0.000,ALERT,212.61,296.66,60.038,1559357104,"201051344000469","174011545737251",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,1296854.5,1296854.5,2015,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357134,526825.00
05/31/2019 22:45,2,0.000,ALERT,213.51,297.26,60.038,1559357104,"201051344000585","174011545737251",0.00,10.70,0,294.56,299.07,0.0,0.0,0.000,1319143.5,1319143.5,2014,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357136,526826.00
05/31/2019 22:45,2,0.000,ALERT,213.06,296.66,60.006,1559357104,"201051344000853","174011545737251",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,1320071.4,1320071.4,2019,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559357138,526827.00
05/31/2019 22:45,2,0.000,ALERT,213.51,297.57,60.033,1559357104,"201051344001145","174011545737251",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,1320086.1,1320086.1,2019,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559357140,526828.00
05/31/2019 22:45,2,0.000,ALERT,213.51,297.26,60.049,1559357104,"201051344000438","174011545737251",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,1313450.5,1313450.5,2014,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357142,526829.00
05/31/2019 22:45,2,0.000,ALERT,213.06,296.96,60.028,1559357104,"201051344001135","174011545737251",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,1300363.2,1300363.2,2014,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357144,526830.00
05/31/2019 22:45,2,0.000,ALERT,212.83,296.96,60.038,1559357104,"201051344000983","174011545737251",0.00,10.70,0,295.46,300.27,0.0,0.0,0.000,1318016.0,1318016.0,2013,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357145,526831.00
05/31/2019 22:45,2,0.000,ALERT,213.51,296.96,60.028,1559357104,"201051344001203","174011545737251",0.00,10.70,0,295.16,300.57,0.0,0.0,0.000,1308159.2,1308159.2,2013,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357147,526832.00
05/31/2019 22:45,2,0.000,ALERT,213.29,297.57,60.028,1559357104,"201051344001230","174011545737251",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,1303801.7,1303801.7,2024,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357149,526833.00
05/31/2019 22:45,2,0.000,ALERT,213.06,296.96,60.054,1559357104,"201051344000646","174011545737251",0.00,10.30,0,294.26,298.77,0.0,0.0,0.000,1297617.3,1297617.3,2016,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357151,526834.00
05/31/2019 22:45,2,0.000,ALERT,212.83,296.66,60.070,1559357104,"201051344000867","174011545737251",0.00,11.30,0,295.16,299.97,0.0,0.0,0.000,1295172.1,1295172.1,2012,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357153,526835.00
05/31/2019 22:45,2,0.000,ALERT,213.29,296.66,60.022,1559357104,"201051344000633","174011545737251",0.00,10.30,0,293.96,299.07,0.0,0.0,0.000,1292475.1,1292475.1,2016,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357154,526836.00
05/31/2019 22:45,2,0.000,ALERT,213.06,297.26,60.028,1559357104,"201051344000955","174011545737251",0.00,10.70,0,295.16,298.77,0.0,0.0,0.000,1317986.7,1317986.7,2016,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559357156,526837.00
05/31/2019 22:45,2,0.000,ALERT,212.83,296.06,60.028,1559357104,"201051344000648","174011545737251",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,1307229.6,1307229.6,2013,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559357158,526838.00
05/31/2019 22:45,2,0.000,ALERT,213.29,296.66,60.022,1559357104,"201051344000645","174011545737251",0.00,11.00,0,295.46,299.67,0.0,0.0,0.000,1312413.9,1312413.9,2013,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357160,526839.00
05/31/2019 22:45,2,0.000,ALERT,212.83,297.26,60.070,1559357104,"201051344000569","174011545737251",0.00,10.70,0,296.06,300.57,0.0,0.0,0.000,1328889.5,1328889.5,2016,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559357162,526840.00
05/31/2019 22:45,2,0.000,ALERT,213.06,296.36,60.022,1559357104,"179051228000119","174011545737251",0.00,12.70,0,293.96,299.07,0.0,0.0,0.000,115504.5,115504.5,2027,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559357164,526841.00
05/31/2019 23:00,2,0.000,ALERT,212.16,297.57,60.049,1559358004,"201051344000579","174011545737251",0.00,10.70,0,296.06,299.97,0.0,0.0,0.000,1329214.7,1329214.7,2017,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559358006,526842.00
05/31/2019 23:00,2,0.000,ALERT,212.61,296.36,60.043,1559358004,"201051344001025","174011545737251",0.00,10.00,0,294.86,299.37,0.0,0.0,0.000,1312506.6,1312506.6,2012,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358008,526843.00
05/31/2019 23:00,2,0.000,ALERT,212.83,296.96,60.059,1559358004,"201051344001093","174011545737251",0.00,11.30,0,295.16,298.77,0.0,0.0,0.000,1295617.3,1295617.3,2018,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358010,526844.00
05/31/2019 23:00,2,0.000,ALERT,211.93,296.96,60.043,1559358004,"201051344000458","174011545737251",0.00,11.30,0,295.76,300.27,0.0,0.0,0.000,1311475.8,1311475.8,2017,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559358012,526845.00
05/31/2019 23:00,2,0.000,ALERT,212.83,297.57,60.049,1559358004,"201051344000890","174011545737251",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,1310578.0,1310578.0,2017,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358014,526846.00
05/31/2019 23:00,2,0.000,ALERT,212.16,296.96,60.059,1559358004,"201051344000988","174011545737251",0.00,10.70,0,293.06,299.37,0.0,0.0,0.000,1005886.2,1005886.2,2014,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358015,526847.00
05/31/2019 23:00,2,0.000,ALERT,213.29,298.17,60.059,1559358004,"201051344000582","174011545737251",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,1288776.5,1288776.5,2014,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559358017,526848.00
05/31/2019 23:00,2,0.000,ALERT,212.16,297.57,60.059,1559358004,"201051344000868","174011545737251",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,1297137.8,1297137.8,2015,0,0,0,L,1122011218,1,120.65,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358019,526849.00
05/31/2019 23:00,2,0.000,ALERT,212.61,297.57,60.054,1559358004,"201051344000576","174011545737251",0.00,10.00,0,294.26,299.07,0.0,0.0,0.000,1314652.8,1314652.8,2019,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559358021,526850.00
05/31/2019 23:00,2,0.000,ALERT,212.16,296.96,60.054,1559358004,"201051344001158","174011545737251",0.00,10.00,0,293.96,298.47,0.0,0.0,0.000,1291488.5,1291488.5,2014,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358023,526851.00
05/31/2019 23:00,2,0.000,ALERT,213.06,296.66,60.059,1559358004,"201051344000917","174011545737251",0.00,11.30,0,293.66,298.17,0.0,0.0,0.000,1305380.0,1305380.0,2020,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559358025,526852.00
05/31/2019 23:00,2,0.000,ALERT,213.06,296.96,60.070,1559358004,"201051344000417","174011545737251",0.00,10.30,0,294.56,298.17,0.0,0.0,0.000,1041930.1,1041930.1,2021,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358026,526853.00
05/31/2019 23:00,2,0.000,ALERT,213.29,297.57,60.043,1559358004,"201051344000685","174011545737251",0.00,10.30,0,294.56,298.77,0.0,0.0,0.000,1311802.9,1311802.9,2020,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559358028,526854.00
05/31/2019 23:00,2,0.000,ALERT,213.06,296.66,60.054,1559358004,"201051344000651","174011545737251",0.00,9.70,0,294.56,298.17,0.0,0.0,0.000,1305221.3,1305221.3,2019,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358030,526855.00
05/31/2019 23:00,2,0.000,ALERT,212.16,297.87,60.049,1559358004,"201051344000594","174011545737251",0.00,10.70,0,293.96,299.37,0.0,0.0,0.000,1316768.0,1316768.0,2019,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559358032,526856.00
05/31/2019 23:00,2,0.000,ALERT,212.38,296.96,60.070,1559358004,"201051344000469","174011545737251",0.00,9.70,0,293.36,298.77,0.0,0.0,0.000,1296854.5,1296854.5,2017,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358034,526857.00
05/31/2019 23:00,2,0.000,ALERT,213.29,297.57,60.049,1559358004,"201051344000585","174011545737251",0.00,10.70,0,294.26,298.77,0.0,0.0,0.000,1319143.5,1319143.5,2016,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358035,526858.00
05/31/2019 23:00,2,0.000,ALERT,212.83,296.96,60.049,1559358004,"201051344000853","174011545737251",0.00,10.00,0,294.56,299.37,0.0,0.0,0.000,1320071.4,1320071.4,2021,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358037,526859.00
05/31/2019 23:00,2,0.000,ALERT,213.29,297.87,60.054,1559358004,"201051344001145","174011545737251",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,1320086.1,1320086.1,2021,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358039,526860.00
05/31/2019 23:00,2,0.000,ALERT,213.06,297.26,60.038,1559358004,"201051344000438","174011545737251",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,1313450.5,1313450.5,2016,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358041,526861.00
05/31/2019 23:00,2,0.000,ALERT,212.61,297.26,60.049,1559358004,"201051344001135","174011545737251",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,1300363.2,1300363.2,2016,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358043,526862.00
05/31/2019 23:00,2,0.000,ALERT,212.38,297.26,60.070,1559358004,"201051344000983","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1318016.0,1318016.0,2015,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358045,526863.00
05/31/2019 23:00,2,0.000,ALERT,213.06,297.26,60.043,1559358004,"201051344001203","174011545737251",0.00,10.30,0,295.16,300.27,0.0,0.0,0.000,1308159.2,1308159.2,2015,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559358047,526864.00
05/31/2019 23:00,2,0.000,ALERT,212.83,297.57,60.070,1559358004,"201051344001230","174011545737251",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,1303801.7,1303801.7,2026,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358048,526865.00
05/31/2019 23:00,2,0.000,ALERT,212.61,297.26,60.038,1559358004,"201051344000646","174011545737251",0.00,10.30,0,294.26,298.47,0.0,0.0,0.000,1297617.3,1297617.3,2018,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358050,526866.00
05/31/2019 23:00,2,0.000,ALERT,212.61,296.66,60.043,1559358004,"201051344000867","174011545737251",0.00,11.00,0,293.96,299.37,0.0,0.0,0.000,1295172.1,1295172.1,2014,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358052,526867.00
05/31/2019 23:00,2,0.000,ALERT,212.83,296.66,60.059,1559358004,"201051344000633","174011545737251",0.00,10.00,0,292.76,298.47,0.0,0.0,0.000,1292475.1,1292475.1,2018,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358054,526868.00
05/31/2019 23:00,2,0.000,ALERT,212.38,297.26,60.028,1559358004,"201051344000955","174011545737251",0.00,10.30,0,295.16,298.77,0.0,0.0,0.000,1317986.7,1317986.7,2018,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358056,526869.00
05/31/2019 23:00,2,0.000,ALERT,212.38,296.36,60.038,1559358004,"201051344000648","174011545737251",0.00,9.70,0,293.96,298.77,0.0,0.0,0.000,1307229.6,1307229.6,2015,0,0,0,L,1122011218,1,120.42,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358057,526870.00
05/31/2019 23:00,2,0.000,ALERT,212.61,296.66,60.043,1559358004,"201051344000645","174011545737251",0.00,11.00,0,294.56,298.77,0.0,0.0,0.000,1312413.9,1312413.9,2015,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358059,526871.00
05/31/2019 23:00,2,0.000,ALERT,212.16,297.26,60.070,1559358004,"201051344000569","174011545737251",0.00,10.30,0,295.16,299.67,0.0,0.0,0.000,1328889.5,1328889.5,2018,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358061,526872.00
05/31/2019 23:00,2,0.000,ALERT,212.61,296.36,60.049,1559358004,"179051228000119","174011545737251",0.00,12.00,0,292.76,298.47,0.0,0.0,0.000,115504.5,115504.5,2029,0,0,0,L,46974696,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559358063,526873.00
05/31/2019 23:15,2,0.000,ALERT,212.61,298.77,60.028,1559358904,"201051344000579","174011545737251",0.00,10.30,0,295.46,301.17,0.0,0.0,0.000,1329214.7,1329214.7,2019,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358906,526874.00
05/31/2019 23:15,2,0.000,ALERT,213.06,297.26,59.996,1559358904,"201051344001025","174011545737251",0.00,10.00,0,294.56,299.67,0.0,0.0,0.000,1312506.6,1312506.6,2014,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358908,526875.00
05/31/2019 23:15,2,0.000,ALERT,213.29,297.87,59.980,1559358904,"201051344001093","174011545737251",0.00,11.00,0,295.16,299.07,0.0,0.0,0.000,1295617.3,1295617.3,2020,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358910,526876.00
05/31/2019 23:15,2,0.000,ALERT,212.61,297.87,59.996,1559358904,"201051344000458","174011545737251",0.00,11.00,0,295.16,301.17,0.0,0.0,0.000,1311475.8,1311475.8,2019,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358912,526877.00
05/31/2019 23:15,2,0.000,ALERT,213.06,298.17,60.022,1559358904,"201051344000890","174011545737251",0.00,10.70,0,295.76,299.97,0.0,0.0,0.000,1310578.0,1310578.0,2019,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559358913,526878.00
05/31/2019 23:15,2,0.000,ALERT,212.61,297.87,60.001,1559358904,"201051344000988","174011545737251",0.00,10.30,0,292.16,299.37,0.0,0.0,0.000,1005886.2,1005886.2,2016,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358915,526879.00
05/31/2019 23:15,2,0.000,ALERT,213.74,298.77,59.990,1559358904,"201051344000582","174011545737251",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,1288776.5,1288776.5,2016,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559358917,526880.00
05/31/2019 23:15,2,0.000,ALERT,212.61,298.47,60.006,1559358904,"201051344000868","174011545737251",0.00,10.30,0,295.76,301.47,0.0,0.0,0.000,1297137.8,1297137.8,2017,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559358919,526881.00
05/31/2019 23:15,2,0.000,ALERT,213.29,298.17,59.996,1559358904,"201051344000576","174011545737251",0.00,10.00,0,295.16,300.27,0.0,0.0,0.000,1314652.8,1314652.8,2021,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358921,526882.00
05/31/2019 23:15,2,0.000,ALERT,212.61,297.57,59.996,1559358904,"201051344001158","174011545737251",0.00,9.70,0,294.56,299.67,0.0,0.0,0.000,1291488.5,1291488.5,2016,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358922,526883.00
05/31/2019 23:15,2,0.000,ALERT,213.29,297.26,60.001,1559358904,"201051344000917","174011545737251",0.00,11.30,0,294.26,298.47,0.0,0.0,0.000,1305380.0,1305380.0,2022,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358924,526884.00
05/31/2019 23:15,2,0.000,ALERT,213.29,297.26,60.028,1559358904,"201051344000417","174011545737251",0.00,10.30,0,295.16,298.47,0.0,0.0,0.000,1041930.1,1041930.1,2023,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559358926,526885.00
05/31/2019 23:15,2,0.000,ALERT,213.51,298.17,59.990,1559358904,"201051344000685","174011545737251",0.00,10.30,0,295.46,299.07,0.0,0.0,0.000,1311802.9,1311802.9,2022,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358928,526886.00
05/31/2019 23:15,2,0.000,ALERT,213.51,297.26,59.996,1559358904,"201051344000651","174011545737251",0.00,9.70,0,295.16,298.77,0.0,0.0,0.000,1305221.3,1305221.3,2021,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358930,526887.00
05/31/2019 23:15,2,0.000,ALERT,212.61,298.47,59.996,1559358904,"201051344000594","174011545737251",0.00,10.30,0,294.86,300.57,0.0,0.0,0.000,1316768.0,1316768.0,2021,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559358932,526888.00
05/31/2019 23:15,2,0.000,ALERT,212.83,297.57,60.033,1559358904,"201051344000469","174011545737251",0.00,9.30,0,293.66,299.67,0.0,0.0,0.000,1296854.5,1296854.5,2019,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559358933,526889.00
05/31/2019 23:15,2,0.000,ALERT,213.51,298.17,59.996,1559358904,"201051344000585","174011545737251",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,1319143.5,1319143.5,2018,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559358935,526890.00
05/31/2019 23:15,2,0.000,ALERT,213.29,297.87,59.996,1559358904,"201051344000853","174011545737251",0.00,10.00,0,295.16,300.57,0.0,0.0,0.000,1320071.4,1320071.4,2023,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559358937,526891.00
05/31/2019 23:15,2,0.000,ALERT,213.51,298.17,59.996,1559358904,"201051344001145","174011545737251",0.00,10.00,0,295.76,299.67,0.0,0.0,0.000,1320086.1,1320086.1,2023,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559358939,526892.00
05/31/2019 23:15,2,0.000,ALERT,213.29,297.87,60.012,1559358904,"201051344000438","174011545737251",0.00,10.00,0,295.46,299.37,0.0,0.0,0.000,1313450.5,1313450.5,2018,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358941,526893.00
05/31/2019 23:15,2,0.000,ALERT,212.83,297.87,60.001,1559358904,"201051344001135","174011545737251",0.00,10.30,0,295.76,299.67,0.0,0.0,0.000,1300363.2,1300363.2,2018,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358943,526894.00
05/31/2019 23:15,2,0.000,ALERT,212.61,298.17,60.033,1559358904,"201051344000983","174011545737251",0.00,10.30,0,295.16,300.87,0.0,0.0,0.000,1318016.0,1318016.0,2017,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358944,526895.00
05/31/2019 23:15,2,0.000,ALERT,213.29,297.87,60.006,1559358904,"201051344001203","174011545737251",0.00,10.30,0,295.46,300.87,0.0,0.0,0.000,1308159.2,1308159.2,2017,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358946,526896.00
05/31/2019 23:15,2,0.000,ALERT,213.06,297.87,60.006,1559358904,"201051344001230","174011545737251",0.00,10.30,0,295.76,299.37,0.0,0.0,0.000,1303801.7,1303801.7,2028,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358948,526897.00
05/31/2019 23:15,2,0.000,ALERT,212.83,297.57,60.006,1559358904,"201051344000646","174011545737251",0.00,10.00,0,294.26,298.77,0.0,0.0,0.000,1297617.3,1297617.3,2020,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358950,526898.00
05/31/2019 23:15,2,0.000,ALERT,212.83,297.57,60.006,1559358904,"201051344000867","174011545737251",0.00,11.00,0,294.26,300.87,0.0,0.0,0.000,1295172.1,1295172.1,2016,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358952,526899.00
05/31/2019 23:15,2,0.000,ALERT,213.06,297.26,59.964,1559358904,"201051344000633","174011545737251",0.00,10.00,0,293.06,299.67,0.0,0.0,0.000,1292475.1,1292475.1,2020,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358953,526900.00
05/31/2019 23:15,2,0.000,ALERT,212.61,297.87,60.006,1559358904,"201051344000955","174011545737251",0.00,10.30,0,295.16,299.07,0.0,0.0,0.000,1317986.7,1317986.7,2020,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358955,526901.00
05/31/2019 23:15,2,0.000,ALERT,212.61,296.96,60.022,1559358904,"201051344000648","174011545737251",0.00,9.70,0,294.26,300.57,0.0,0.0,0.000,1307229.6,1307229.6,2017,0,0,0,L,1122011218,1,120.65,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358957,526902.00
05/31/2019 23:15,2,0.000,ALERT,213.06,297.57,59.975,1559358904,"201051344000645","174011545737251",0.00,10.70,0,294.56,300.57,0.0,0.0,0.000,1312413.9,1312413.9,2017,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559358959,526903.00
05/31/2019 23:15,2,0.000,ALERT,212.38,298.17,60.012,1559358904,"201051344000569","174011545737251",0.00,10.30,0,295.76,301.17,0.0,0.0,0.000,1328889.5,1328889.5,2020,0,0,0,L,1122011218,1,120.42,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559358961,526904.00
05/31/2019 23:15,2,0.000,ALERT,212.83,297.26,59.996,1559358904,"179051228000119","174011545737251",0.00,12.00,0,293.06,299.37,0.0,0.0,0.000,115504.5,115504.5,2031,0,0,0,L,46974696,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559358962,526905.00
05/31/2019 23:30,2,0.000,ALERT,212.83,298.47,60.033,1559359804,"201051344000579","174011545737251",0.00,10.30,0,296.66,300.27,0.0,0.0,0.000,1329214.7,1329214.7,2021,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359806,526906.00
05/31/2019 23:30,2,0.000,ALERT,212.83,296.66,60.059,1559359804,"201051344001025","174011545737251",0.00,9.70,0,295.46,299.97,0.0,0.0,0.000,1312506.6,1312506.6,2016,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559359808,526907.00
05/31/2019 23:30,2,0.000,ALERT,213.06,297.26,60.022,1559359804,"201051344001093","174011545737251",0.00,10.70,0,295.76,299.07,0.0,0.0,0.000,1295617.3,1295617.3,2022,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359810,526908.00
05/31/2019 23:30,2,0.000,ALERT,212.61,297.87,59.990,1559359804,"201051344000458","174011545737251",0.00,11.00,0,296.06,300.27,0.0,0.0,0.000,1311475.8,1311475.8,2021,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359811,526909.00
