ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
05/31/2019 23:30,2,0.000,ALERT,212.83,297.87,60.049,1559359804,"201051344000890","174011545737251",0.00,10.30,0,296.36,300.27,0.0,0.0,0.000,1310578.0,1310578.0,2021,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359813,526910.00
05/31/2019 23:30,2,0.000,ALERT,212.38,297.57,60.049,1559359804,"201051344000988","174011545737251",0.00,10.00,0,293.36,299.07,0.0,0.0,0.000,1005886.2,1005886.2,2018,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359815,526911.00
05/31/2019 23:30,2,0.000,ALERT,213.51,298.17,60.028,1559359804,"201051344000582","174011545737251",0.00,9.70,0,296.66,300.27,0.0,0.0,0.000,1288776.5,1288776.5,2018,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359817,526912.00
05/31/2019 23:30,2,0.000,ALERT,212.61,298.17,60.033,1559359804,"201051344000868","174011545737251",0.00,10.00,0,296.66,300.27,0.0,0.0,0.000,1297137.8,1297137.8,2019,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359820,526913.00
05/31/2019 23:30,2,0.000,ALERT,213.06,298.17,60.012,1559359804,"201051344000576","174011545737251",0.00,10.00,0,296.06,299.67,0.0,0.0,0.000,1314652.8,1314652.8,2023,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559359822,526914.00
05/31/2019 23:30,2,0.000,ALERT,212.61,297.57,60.075,1559359804,"201051344001158","174011545737251",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,1291488.5,1291488.5,2018,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559359823,526915.00
05/31/2019 23:30,2,0.000,ALERT,213.06,296.96,60.033,1559359804,"201051344000917","174011545737251",0.00,11.00,0,294.56,298.77,0.0,0.0,0.000,1305380.0,1305380.0,2024,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359825,526916.00
05/31/2019 23:30,2,0.000,ALERT,213.29,296.96,60.038,1559359804,"201051344000417","174011545737251",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,1041930.1,1041930.1,2025,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559359827,526917.00
05/31/2019 23:30,2,0.000,ALERT,213.29,297.26,60.038,1559359804,"201051344000685","174011545737251",0.00,10.00,0,296.06,299.37,0.0,0.0,0.000,1311802.9,1311802.9,2024,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359829,526918.00
05/31/2019 23:30,2,0.000,ALERT,213.29,296.66,60.033,1559359804,"201051344000651","174011545737251",0.00,9.30,0,295.46,299.07,0.0,0.0,0.000,1305221.3,1305221.3,2023,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559359831,526919.00
05/31/2019 23:30,2,0.000,ALERT,212.38,298.47,60.001,1559359804,"201051344000594","174011545737251",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,1316768.0,1316768.0,2023,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359833,526920.00
05/31/2019 23:30,2,0.000,ALERT,212.83,297.57,60.038,1559359804,"201051344000469","174011545737251",0.00,9.30,0,294.86,299.07,0.0,0.0,0.000,1296854.5,1296854.5,2021,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359834,526921.00
05/31/2019 23:30,2,0.000,ALERT,213.29,297.57,60.038,1559359804,"201051344000585","174011545737251",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,1319143.5,1319143.5,2020,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559359836,526922.00
05/31/2019 23:30,2,0.000,ALERT,213.29,297.57,60.043,1559359804,"201051344000853","174011545737251",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,1320071.4,1320071.4,2025,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359838,526923.00
05/31/2019 23:30,2,0.000,ALERT,213.29,297.87,60.038,1559359804,"201051344001145","174011545737251",0.00,10.00,0,296.06,300.27,0.0,0.0,0.000,1320086.1,1320086.1,2025,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359840,526924.00
05/31/2019 23:30,2,0.000,ALERT,213.06,297.26,60.043,1559359804,"201051344000438","174011545737251",0.00,9.70,0,296.06,299.67,0.0,0.0,0.000,1313450.5,1313450.5,2020,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359842,526925.00
05/31/2019 23:30,2,0.000,ALERT,212.61,297.26,60.038,1559359804,"201051344001135","174011545737251",0.00,10.00,0,295.76,299.97,0.0,0.0,0.000,1300363.2,1300363.2,2020,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359844,526926.00
05/31/2019 23:30,2,0.000,ALERT,212.61,297.87,60.022,1559359804,"201051344000983","174011545737251",0.00,10.00,0,296.36,299.97,0.0,0.0,0.000,1318016.0,1318016.0,2019,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359846,526927.00
05/31/2019 23:30,2,0.000,ALERT,213.06,296.96,60.043,1559359804,"201051344001203","174011545737251",0.00,10.00,0,295.76,300.87,0.0,0.0,0.000,1308159.2,1308159.2,2019,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359847,526928.00
05/31/2019 23:30,2,0.000,ALERT,212.83,297.57,60.028,1559359804,"201051344001230","174011545737251",0.00,10.00,0,296.06,299.67,0.0,0.0,0.000,1303801.7,1303801.7,2030,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559359849,526929.00
05/31/2019 23:30,2,0.000,ALERT,212.61,296.96,60.028,1559359804,"201051344000646","174011545737251",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,1297617.3,1297617.3,2022,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359851,526930.00
05/31/2019 23:30,2,0.000,ALERT,212.83,297.57,60.022,1559359804,"201051344000867","174011545737251",0.00,10.70,0,294.56,299.67,0.0,0.0,0.000,1295172.1,1295172.1,2018,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559359853,526931.00
05/31/2019 23:30,2,0.000,ALERT,213.29,297.26,60.028,1559359804,"201051344000633","174011545737251",0.00,10.00,0,293.66,298.77,0.0,0.0,0.000,1292475.1,1292475.1,2022,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359855,526932.00
05/31/2019 23:30,2,0.000,ALERT,212.61,297.26,60.033,1559359804,"201051344000955","174011545737251",0.00,10.00,0,295.46,299.37,0.0,0.0,0.000,1317986.7,1317986.7,2022,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359856,526933.00
05/31/2019 23:30,2,0.000,ALERT,212.83,296.96,60.028,1559359804,"201051344000648","174011545737251",0.00,9.70,0,294.86,299.37,0.0,0.0,0.000,1307229.6,1307229.6,2019,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559359858,526934.00
05/31/2019 23:30,2,0.000,ALERT,213.06,297.57,60.033,1559359804,"201051344000645","174011545737251",0.00,10.30,0,295.46,299.37,0.0,0.0,0.000,1312413.9,1312413.9,2019,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359860,526935.00
05/31/2019 23:30,2,0.000,ALERT,212.83,298.17,60.022,1559359804,"201051344000569","174011545737251",0.00,10.00,0,296.06,299.97,0.0,0.0,0.000,1328889.5,1328889.5,2022,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559359862,526936.00
05/31/2019 23:30,2,0.000,ALERT,213.06,297.26,60.017,1559359804,"179051228000119","174011545737251",0.00,11.70,0,293.66,299.07,0.0,0.0,0.000,115504.5,115504.5,2033,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559359864,526937.00
05/31/2019 23:45,2,0.000,ALERT,212.83,298.17,60.017,1559360704,"201051344000579","174011545737251",0.00,10.00,0,296.06,299.67,0.0,0.0,0.000,1329214.7,1329214.7,2023,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360706,526938.00
05/31/2019 23:45,2,0.000,ALERT,213.06,296.36,59.980,1559360704,"201051344001025","174011545737251",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,1312506.6,1312506.6,2018,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559360708,526939.00
05/31/2019 23:45,2,0.000,ALERT,213.29,297.26,60.028,1559360704,"201051344001093","174011545737251",0.00,10.30,0,295.16,298.77,0.0,0.0,0.000,1295617.3,1295617.3,2024,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360709,526940.00
05/31/2019 23:45,2,0.000,ALERT,212.61,297.57,60.017,1559360704,"201051344000458","174011545737251",0.00,10.70,0,295.46,299.67,0.0,0.0,0.000,1311475.8,1311475.8,2023,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360711,526941.00
05/31/2019 23:45,2,0.000,ALERT,213.29,297.87,60.006,1559360704,"201051344000890","174011545737251",0.00,10.30,0,295.76,299.97,0.0,0.0,0.000,1310578.0,1310578.0,2023,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360713,526942.00
05/31/2019 23:45,2,0.000,ALERT,212.83,297.57,60.012,1559360704,"201051344000988","174011545737251",0.00,10.00,0,292.76,298.77,0.0,0.0,0.000,1005886.2,1005886.2,2020,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360715,526943.00
05/31/2019 23:45,2,0.000,ALERT,213.74,298.47,60.017,1559360704,"201051344000582","174011545737251",0.00,9.30,0,296.06,299.67,0.0,0.0,0.000,1288776.5,1288776.5,2020,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360717,526944.00
05/31/2019 23:45,2,0.000,ALERT,212.83,298.17,60.022,1559360704,"201051344000868","174011545737251",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,1297137.8,1297137.8,2021,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360718,526945.00
05/31/2019 23:45,2,0.000,ALERT,213.29,298.17,60.070,1559360704,"201051344000576","174011545737251",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,1314652.8,1314652.8,2025,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360720,526946.00
05/31/2019 23:45,2,0.000,ALERT,213.06,297.26,60.028,1559360704,"201051344001158","174011545737251",0.00,9.30,0,294.86,298.47,0.0,0.0,0.000,1291488.5,1291488.5,2020,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360722,526947.00
05/31/2019 23:45,2,0.000,ALERT,213.51,296.96,59.985,1559360704,"201051344000917","174011545737251",0.00,10.70,0,293.96,298.17,0.0,0.0,0.000,1305380.0,1305380.0,2026,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360724,526948.00
05/31/2019 23:45,2,0.000,ALERT,213.51,296.96,60.022,1559360704,"201051344000417","174011545737251",0.00,10.00,0,294.86,298.47,0.0,0.0,0.000,1041930.1,1041930.1,2027,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360726,526949.00
05/31/2019 23:45,2,0.000,ALERT,213.74,297.57,60.012,1559360704,"201051344000685","174011545737251",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,1311802.9,1311802.9,2026,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360727,526950.00
05/31/2019 23:45,2,0.000,ALERT,213.51,296.66,60.059,1559360704,"201051344000651","174011545737251",0.00,9.00,0,294.86,298.47,0.0,0.0,0.000,1305221.3,1305221.3,2025,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360729,526951.00
05/31/2019 23:45,2,0.000,ALERT,212.61,298.47,60.017,1559360704,"201051344000594","174011545737251",0.00,10.00,0,295.16,299.67,0.0,0.0,0.000,1316768.0,1316768.0,2025,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360731,526952.00
05/31/2019 23:45,2,0.000,ALERT,213.06,297.57,60.017,1559360704,"201051344000469","174011545737251",0.00,9.00,0,294.56,298.77,0.0,0.0,0.000,1296854.5,1296854.5,2023,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559360733,526953.00
05/31/2019 23:45,2,0.000,ALERT,213.51,297.57,60.017,1559360704,"201051344000585","174011545737251",0.00,10.00,0,294.56,298.77,0.0,0.0,0.000,1319143.5,1319143.5,2022,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360735,526954.00
05/31/2019 23:45,2,0.000,ALERT,213.51,297.57,60.028,1559360704,"201051344000853","174011545737251",0.00,9.30,0,295.46,299.37,0.0,0.0,0.000,1320071.4,1320071.4,2027,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360737,526955.00
05/31/2019 23:45,2,0.000,ALERT,213.74,297.87,60.001,1559360704,"201051344001145","174011545737251",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,1320086.1,1320086.1,2027,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559360739,526956.00
05/31/2019 23:45,2,0.000,ALERT,213.51,297.57,60.017,1559360704,"201051344000438","174011545737251",0.00,9.30,0,295.46,299.07,0.0,0.0,0.000,1313450.5,1313450.5,2022,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360740,526957.00
05/31/2019 23:45,2,0.000,ALERT,213.06,297.57,60.012,1559360704,"201051344001135","174011545737251",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,1300363.2,1300363.2,2022,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360742,526958.00
05/31/2019 23:45,2,0.000,ALERT,212.83,298.17,60.033,1559360704,"201051344000983","174011545737251",0.00,10.00,0,295.76,299.37,0.0,0.0,0.000,1318016.0,1318016.0,2021,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559360744,526959.00
05/31/2019 23:45,2,0.000,ALERT,213.51,297.26,60.049,1559360704,"201051344001203","174011545737251",0.00,9.70,0,295.16,300.27,0.0,0.0,0.000,1308159.2,1308159.2,2021,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559360746,526960.00
05/31/2019 23:45,2,0.000,ALERT,213.29,297.87,60.028,1559360704,"201051344001230","174011545737251",0.00,9.70,0,295.46,299.07,0.0,0.0,0.000,1303801.7,1303801.7,2032,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559360748,526961.00
05/31/2019 23:45,2,0.000,ALERT,213.06,297.26,60.022,1559360704,"201051344000646","174011545737251",0.00,9.70,0,294.56,298.47,0.0,0.0,0.000,1297617.3,1297617.3,2024,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559360750,526962.00
05/31/2019 23:45,2,0.000,ALERT,213.06,297.26,60.043,1559360704,"201051344000867","174011545737251",0.00,10.30,0,294.86,299.37,0.0,0.0,0.000,1295172.1,1295172.1,2020,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360751,526963.00
05/31/2019 23:45,2,0.000,ALERT,213.51,297.26,60.033,1559360704,"201051344000633","174011545737251",0.00,9.70,0,293.36,298.47,0.0,0.0,0.000,1292475.1,1292475.1,2024,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360753,526964.00
05/31/2019 23:45,2,0.000,ALERT,213.06,297.57,60.033,1559360704,"201051344000955","174011545737251",0.00,10.00,0,295.46,298.77,0.0,0.0,0.000,1317986.7,1317986.7,2024,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360755,526965.00
05/31/2019 23:45,2,0.000,ALERT,212.83,296.66,60.059,1559360704,"201051344000648","174011545737251",0.00,9.30,0,294.86,299.37,0.0,0.0,0.000,1307229.6,1307229.6,2021,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1559360757,526966.00
05/31/2019 23:45,2,0.000,ALERT,213.29,297.57,60.028,1559360704,"201051344000645","174011545737251",0.00,10.00,0,295.16,299.07,0.0,0.0,0.000,1312413.9,1312413.9,2021,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559360759,526967.00
05/31/2019 23:45,2,0.000,ALERT,212.83,298.17,60.001,1559360704,"201051344000569","174011545737251",0.00,9.70,0,296.06,299.97,0.0,0.0,0.000,1328889.5,1328889.5,2024,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1559360760,526968.00
05/31/2019 23:45,2,0.000,ALERT,213.29,297.26,60.012,1559360704,"179051228000119","174011545737251",0.00,11.30,0,293.66,298.47,0.0,0.0,0.000,115504.5,115504.5,2035,0,0,0,L,46974696,1,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1559360762,526969.00
